Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (Min),A,128.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (Max),A,97.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,109.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,166.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,133.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,82.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,91.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Min),A,137.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Max),A,257.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,188.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Min),A,317.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Max),A,434.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,377.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Min),A,153.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Max),A,264.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Min),A,198.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Max),A,293.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99243
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99274
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9949
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (Min),A,15.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (Max),A,56.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,24.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,65.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,136.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,83.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,60.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,102.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,77.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,31.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,101.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99847
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98389
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99066
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (Min),A,55.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (Max),A,144.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,92.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,132.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,204.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,154.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,51.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,108.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,67.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,112.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99539
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99814
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99158
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (Min),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (Max),A,16.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,6.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,9.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,7.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99722
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95337
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99768
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (Min),A,137.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (Max),A,114.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,128.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,176.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,149.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,79.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,95.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Min),A,156.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Max),A,284.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,215.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Min),A,353.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Max),A,448.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,394.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Min),A,140.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Max),A,224.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Min),A,163.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Max),A,259.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T10:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98517
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99466
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99048
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (Min),A,16.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (Max),A,81.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,34.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,66.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,142.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,88.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,55.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,121.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,86.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,32.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,84.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99875
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98499
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99066
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,42.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (Min),A,71.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (Max),A,190.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,111.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,139.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,242.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,176.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,51.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,141.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,67.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,107.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99594
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99814
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9938
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (Min),A,6.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (Max),A,17.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,7.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,9.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,7.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99542
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89697
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99683
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (Min),A,142.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (Max),A,111.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,103.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,169.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,134.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,97.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Min),A,149.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Max),A,334.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,231.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Min),A,343.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Max),A,484.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,405.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Min),A,131.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Max),A,276.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Min),A,158.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Max),A,224.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98068
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99686
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98822
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (Min),A,12.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (Max),A,97.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,45.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,40.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,137.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,64.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,155.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,110.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,37.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,109.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9989
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98938
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9928
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,46.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (Min),A,63.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (Max),A,193.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,115.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,158.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,262.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,191.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,56.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,136.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,67.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,124.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99585
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9982
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99173
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (Min),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (Max),A,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,6.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,9.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,7.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,25.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99188
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90478
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99762
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (Min),A,104.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (Max),A,75.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,75.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,125.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,87.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Min),A,85.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Max),A,245.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,166.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Min),A,303.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Max),A,450.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,361.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Min),A,147.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Max),A,284.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Min),A,171.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Max),A,242.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98734
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99176
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99545
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (Min),A,12.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (Max),A,66.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,33.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,47.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,115.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,36.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,98.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.75
