Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,67.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99893
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99075
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99405
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,45.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (Min),A,63.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (Max),A,167.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,110.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,155.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,240.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,185.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,56.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,111.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,73.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,117.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88464
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99637
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95966
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (Min),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (Max),A,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,7.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,23.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99457
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94955
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99811
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (Min),A,139.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (Max),A,88.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,73.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,169.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,116.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.78
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,90.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Min),A,122.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Max),A,317.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,216.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Min),A,294.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Max),A,470.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,376.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Min),A,136.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Max),A,210.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Min),A,151.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Max),A,223.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97803
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9841
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9967
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (Min),A,10.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (Max),A,58.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,31.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,45.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,95.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,38.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,121.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,31.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,77.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99844
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99167
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99292
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,38.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (Min),A,43.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (Max),A,137.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,90.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,113.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,199.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,157.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,55.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,110.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,61.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,87.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88165
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99887
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92938
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (Min),A,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (Max),A,15.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,6.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99402
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96176
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9982
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (Min),A,130.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (Max),A,83.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,86.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,162.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,114.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,69.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,82.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Min),A,102.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Max),A,286.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,185.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Min),A,267.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Max),A,420.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,340.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Min),A,136.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Max),A,240.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Min),A,150.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Max),A,214.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97537
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99265
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99664
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (Min),A,10.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (Max),A,89.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,27.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,52.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,122.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,36.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,136.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,75.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99673
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99014
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99222
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (Min),A,17.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (Max),A,74.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,47.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,74.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,128.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,103.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,41.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,100.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,60.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,109.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87329
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99872
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90838
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (Max),A,10.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98877
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96283
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99802
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (Min),A,95.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (Max),A,67.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,73.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,126.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,61.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.53
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.53
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,65.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Min),A,52.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Max),A,188.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,121.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Min),A,228.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Max),A,327.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Min),A,127.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Max),A,260.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Min),A,140.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Max),A,223.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97104
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98547
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98892
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (Min),A,11.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (Max),A,88.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,28.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,39.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,112.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,61.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,75.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99637
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98553
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99454
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (Min),A,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (Max),A,73.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,44.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,73.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,126.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,96.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,88.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,66.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,89.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8743
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99878
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96603
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (Max),A,13.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,7.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.07
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98706
