Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96936
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99506
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (Min),A,100.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (Max),A,60.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,58.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,123.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,69.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,59.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Min),A,73.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Max),A,224.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,120.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Min),A,197.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Max),A,326.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Min),A,101.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Max),A,185.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Min),A,121.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Max),A,195.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T09:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96033
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98682
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95944
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (Min),A,10.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (Max),A,56.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,35.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,84.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,30.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,51.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,41.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,82.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99683
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9826
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99576
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (Min),A,18.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (Max),A,77.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,48.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,78.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,119.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,94.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,89.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,63.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,87.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.82
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86813
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99652
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90448
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (Max),A,14.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,8.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.93
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99106
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91937
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99088
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (Min),A,107.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (Max),A,69.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,66.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,115.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,29.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Min),A,41.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Max),A,166.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,109.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Min),A,197.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Max),A,278.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Min),A,79.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Max),A,191.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Min),A,128.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Max),A,182.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,16.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,15.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93808
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9751
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97552
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (Min),A,27.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (Max),A,88.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,52.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,34.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,112.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,67.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,55.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,91.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99652
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98367
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99484
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (Min),A,14.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (Max),A,80.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,48.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,64.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,130.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,93.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,92.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,55.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,99.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88327
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99814
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95642
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (Max),A,17.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,6.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,7.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,6.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,32.93
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9921
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83075
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99261
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (Min),A,127.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (Max),A,89.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,67.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,135.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,97.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Min),A,89.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Max),A,208.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,148.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Min),A,198.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Max),A,306.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Min),A,53.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Max),A,155.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Min),A,140.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Max),A,201.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93283
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97577
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96518
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (Min),A,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (Max),A,72.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,29.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,38.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,84.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,86.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,34.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,72.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99454
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97253
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99326
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (Min),A,11.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (Max),A,61.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,36.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,52.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,90.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,78.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,45.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,83.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87607
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99814
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8753
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (Max),A,16.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,6.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,7.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,7.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,32.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98401
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81616
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99191
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (Min),A,98.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (Max),A,62.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,52.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,105.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Min),A,64.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Max),A,168.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,111.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Min),A,152.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Max),A,237.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Min),A,49.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Max),A,130.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Min),A,104.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Max),A,163.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97507
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95276
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98367
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (Min),A,14.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (Max),A,77.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,47.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,43.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,94.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
