Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,71.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,36.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,95.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99438
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97852
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98981
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (Min),A,12.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (Max),A,61.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,32.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,42.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,103.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,76.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,39.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,68.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87372
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99814
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95615
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (Max),A,15.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,6.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,16.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,6.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98535
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86911
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99396
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (Min),A,82.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (Max),A,54.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,91.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,7.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Min),A,61.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Max),A,162.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,122.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Min),A,151.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Max),A,249.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Min),A,54.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Max),A,126.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Min),A,110.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Max),A,177.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96588
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96262
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99719
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (Min),A,45.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (Max),A,75.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,56.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,60.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,100.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,30.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,32.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,73.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98657
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98001
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98801
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (Min),A,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (Max),A,55.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,23.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,87.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,76.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,36.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,61.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86975
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99765
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87442
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (Max),A,17.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,6.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,7.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,6.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98279
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88074
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99182
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (Min),A,77.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (Max),A,51.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,85.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Min),A,76.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Max),A,168.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,118.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Min),A,143.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Max),A,236.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Min),A,50.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Max),A,105.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Min),A,93.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Max),A,138.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,19.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.32
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94565
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95151
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99734
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (Min),A,24.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (Max),A,82.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,50.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,51.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,98.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,43.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,30.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,64.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97644
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94665
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98404
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (Min),A,12.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (Max),A,56.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,23.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,61.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,54.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,30.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,72.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86621
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99643
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9548
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (Max),A,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,7.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,6.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99353
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80029
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9895
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (Min),A,98.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (Max),A,70.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,56.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,104.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Min),A,80.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Max),A,169.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,123.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Min),A,141.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Max),A,223.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Min),A,41.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Max),A,96.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Min),A,79.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Max),A,148.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T08:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97668
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95624
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99301
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (Min),A,16.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (Max),A,74.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,36.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,42.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,90.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,47.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,47.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97967
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93057
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98044
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (Min),A,12.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (Max),A,48.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,23.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,64.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,72.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,32.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,63.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87054
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99817
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87646
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (Max),A,15.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,7.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,6.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
