Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98968
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95172
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99246
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (Min),A,106.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (Max),A,70.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,114.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,9.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Min),A,60.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Max),A,173.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,113.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Min),A,115.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Max),A,218.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Min),A,41.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Max),A,105.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Min),A,82.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Max),A,121.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,16.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94885
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95993
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99057
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (Min),A,14.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (Max),A,69.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,31.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,97.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,44.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,38.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96869
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96048
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98987
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (Min),A,14.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (Max),A,48.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,25.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,49.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,73.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,37.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,71.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86035
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99896
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96045
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (Max),A,12.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98828
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97357
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99423
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (Min),A,78.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (Max),A,53.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,45.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,91.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,12.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Min),A,34.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Max),A,133.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,80.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Min),A,111.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Max),A,185.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Min),A,50.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Max),A,113.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Min),A,87.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Max),A,121.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95315
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98627
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96997
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (Min),A,8.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (Max),A,57.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,24.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,41.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,123.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,82.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,60.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98038
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92926
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.992
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (Min),A,12.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (Max),A,47.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,25.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,56.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,57.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,33.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,73.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86047
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99866
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91421
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (Max),A,12.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.93
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98236
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96371
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99164
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (Min),A,76.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (Max),A,46.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,90.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.92
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.41
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Min),A,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Max),A,104.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,62.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Min),A,117.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Max),A,196.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Min),A,52.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Max),A,133.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Min),A,84.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Max),A,123.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,20.68
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,20.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94586
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95203
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89847
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (Min),A,8.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (Max),A,72.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,33.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,46.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,116.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,39.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,91.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,31.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,56.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97177
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94211
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98709
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (Min),A,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (Max),A,35.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,19.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,47.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,62.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,56.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86954
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99875
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95837
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (Max),A,11.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,7.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9823
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95782
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99033
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (Min),A,77.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (Max),A,52.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,90.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,8.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.64
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.3
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Min),A,30.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Max),A,125.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Min),A,128.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Max),A,204.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Min),A,62.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Max),A,152.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Min),A,83.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Max),A,130.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,14.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,22.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96423
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97961
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98499
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (Min),A,6.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (Max),A,71.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,28.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,35.88
