Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,108.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,57.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,52.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97214
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97009
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97171
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (Min),A,10.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (Max),A,39.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,15.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,71.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,45.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86975
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99878
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87686
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (Max),A,9.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9863
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95782
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99451
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (Min),A,77.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (Max),A,58.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,62.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,88.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,10.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.05
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.14
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Min),A,37.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Max),A,134.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,82.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Min),A,118.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Max),A,200.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Min),A,60.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Max),A,118.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Min),A,66.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Max),A,117.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,19.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94821
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97986
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98279
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (Min),A,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (Max),A,63.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,33.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,49.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,114.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,96.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,32.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,107.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98819
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96207
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97446
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (Min),A,10.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (Max),A,36.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,20.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,57.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,55.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.871
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99835
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9559
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (Max),A,15.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,7.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98676
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95901
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99329
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (Min),A,73.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (Max),A,50.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,84.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,8.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.41
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.97
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.97
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Min),A,41.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Max),A,136.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,92.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Min),A,142.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Max),A,199.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Min),A,44.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Max),A,147.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Min),A,80.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Max),A,156.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T07:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,19.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94769
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96967
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98822
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (Min),A,11.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (Max),A,66.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,36.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,38.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,100.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,63.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,76.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99512
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9714
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96408
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (Min),A,10.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (Max),A,33.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,19.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,50.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,53.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86551
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99817
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87604
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (Max),A,14.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,7.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,6.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98071
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96347
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99393
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (Min),A,49.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (Max),A,37.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,8.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,38.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.33
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Min),A,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Max),A,117.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Min),A,118.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Max),A,184.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Min),A,48.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Max),A,126.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Min),A,72.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Max),A,142.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,13.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97784
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95663
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99734
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (Min),A,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (Max),A,69.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,48.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,55.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,80.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,85.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,71.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9938
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94125
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95917
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (Min),A,10.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (Max),A,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,20.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,58.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,32.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8663
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99838
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.965
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (Max),A,23.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,9.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,8.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,7.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
