Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96555
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9552
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9917
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (Min),A,51.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (Max),A,34.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,38.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.39
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.34
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Min),A,45.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Max),A,159.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Min),A,123.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Max),A,172.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Min),A,32.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Max),A,113.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Min),A,80.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Max),A,125.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92856
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93518
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99622
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (Min),A,39.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (Max),A,76.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,52.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,30.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,80.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,38.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,63.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9939
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96344
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95499
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (Min),A,9.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (Max),A,36.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,18.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,55.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86123
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99829
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88043
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (Max),A,23.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,9.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,7.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,8.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,19.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96518
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94803
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98752
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (Min),A,50.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (Max),A,31.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Min),A,41.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Max),A,155.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,84.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Min),A,91.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Max),A,155.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Min),A,32.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Max),A,75.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Min),A,78.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Max),A,128.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,25.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92419
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95425
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9967
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (Min),A,22.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (Max),A,73.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,42.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,90.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,60.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97876
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94711
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94607
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (Min),A,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (Max),A,36.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,13.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85672
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99841
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95798
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (Max),A,20.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,6.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,8.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,6.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,18.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.43
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96329
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9483
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97955
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (Min),A,37.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (Max),A,26.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,46.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,9.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Min),A,39.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Max),A,112.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,66.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Min),A,76.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Max),A,153.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Min),A,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Max),A,79.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Min),A,71.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Max),A,121.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,28.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,16.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95468
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93094
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9986
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (Min),A,18.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (Max),A,90.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,50.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,49.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,63.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,40.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,103.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98193
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93588
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94559
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (Min),A,9.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (Max),A,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,14.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8583
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99799
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88006
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (Max),A,14.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,6.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,15.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95911
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95673
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97897
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (Min),A,43.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (Max),A,24.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,51.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,6.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Min),A,32.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Max),A,142.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,76.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Min),A,68.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Max),A,110.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Min),A,34.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Max),A,85.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Min),A,82.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Max),A,160.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95529
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93234
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99875
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (Min),A,37.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (Max),A,86.5
