Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,55.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,53.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,51.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,100.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98694
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94604
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94464
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (Min),A,9.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (Max),A,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,14.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,50.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85464
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99802
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95886
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (Max),A,18.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,8.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,6.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,21.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93777
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96832
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98267
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (Min),A,34.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (Max),A,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,9.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Min),A,39.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Max),A,116.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,78.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Min),A,67.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Max),A,113.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Min),A,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Max),A,77.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Min),A,87.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Max),A,149.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T06:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95053
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94537
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9975
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (Min),A,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (Max),A,70.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,49.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,56.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,39.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,81.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99411
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94122
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94363
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (Min),A,8.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (Max),A,50.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,25.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,60.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,53.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85968
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99863
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90692
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (Max),A,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,6.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,22.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93887
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96139
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9841
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (Min),A,34.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (Max),A,24.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Min),A,37.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Max),A,103.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,78.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Min),A,77.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Max),A,136.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Min),A,30.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Max),A,81.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Min),A,75.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Max),A,124.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,16.07
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90811
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92786
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9939
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (Min),A,32.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (Max),A,77.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,51.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,64.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,41.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,64.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99124
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94055
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95392
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (Min),A,9.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (Max),A,42.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,19.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,52.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,52.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,32.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86307
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99817
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96542
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (Max),A,14.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,6.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,9.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,18.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95886
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96091
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98898
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (Min),A,35.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (Max),A,26.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,43.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Min),A,39.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Max),A,116.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,82.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Min),A,73.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Max),A,138.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Min),A,32.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Max),A,71.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Min),A,80.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Max),A,118.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,16.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95105
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89877
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98389
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (Min),A,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (Max),A,60.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,44.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,28.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,61.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,26.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,46.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,67.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99527
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95752
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95889
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (Min),A,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (Max),A,31.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,22.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,39.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86096
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99869
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87985
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (Max),A,13.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,6.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,17.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
