Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96658
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95758
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98859
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (Min),A,39.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (Max),A,23.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,47.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,7.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Min),A,37.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Max),A,91.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,68.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Min),A,81.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Max),A,132.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Min),A,31.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Max),A,78.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Min),A,84.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Max),A,122.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,22.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9248
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95673
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98724
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (Min),A,31.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (Max),A,85.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,46.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,30.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,95.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,26.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,47.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,81.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99222
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90991
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95758
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (Min),A,10.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (Max),A,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,16.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,48.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,39.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,40.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86416
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99796
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95795
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (Max),A,21.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,8.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,8.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,6.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95966
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94748
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99228
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (Min),A,40.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (Max),A,28.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,10.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.86
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Min),A,44.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Max),A,116.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,81.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Min),A,81.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Max),A,146.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Min),A,32.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Max),A,73.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Min),A,81.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Max),A,122.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,19.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9516
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93054
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98901
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (Min),A,15.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (Max),A,53.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,34.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,28.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,66.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,42.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,73.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99329
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91537
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95425
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (Min),A,9.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (Max),A,29.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,17.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,50.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,51.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86093
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99814
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87814
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (Max),A,18.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,7.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,7.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,6.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,17.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93417
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95355
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98886
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (Min),A,51.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (Max),A,28.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,8.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Min),A,29.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Max),A,112.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,70.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Min),A,79.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Max),A,139.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Min),A,39.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Max),A,88.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Min),A,66.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Max),A,126.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92313
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93246
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9903
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (Min),A,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (Max),A,59.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,40.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,31.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,70.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,54.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9942
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9704
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95709
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (Min),A,9.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (Max),A,30.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,13.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,53.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86648
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99835
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95828
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (Max),A,15.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,8.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,6.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98392
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95459
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98849
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (Min),A,63.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (Max),A,46.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,73.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,11.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Min),A,40.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Max),A,109.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,81.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Min),A,108.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Max),A,159.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Min),A,43.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Max),A,80.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Min),A,68.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Max),A,111.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T05:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.57
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94269
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95563
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9953
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
