Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (Min),A,24.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (Max),A,53.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,35.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,56.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,50.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99399
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9697
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94815
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (Min),A,9.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (Max),A,30.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,13.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,53.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86441
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99866
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88061
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (Max),A,17.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97775
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9487
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98428
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (Min),A,58.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (Max),A,37.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,68.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,8.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Min),A,39.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Max),A,95.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,68.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Min),A,100.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Max),A,146.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Min),A,40.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Max),A,80.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Min),A,71.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Max),A,98.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,23.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95682
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95996
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98532
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (Min),A,11.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (Max),A,51.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,27.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,55.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,54.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99493
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94299
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94534
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (Min),A,9.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (Max),A,37.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,16.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,63.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86001
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99823
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95819
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (Max),A,18.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,6.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,6.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,7.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97009
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94305
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98611
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (Min),A,41.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (Max),A,30.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,8.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Min),A,35.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Max),A,123.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,62.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Min),A,81.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Max),A,128.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Min),A,36.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Max),A,91.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Min),A,53.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Max),A,98.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,16.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91983
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86059
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98386
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (Min),A,20.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (Max),A,81.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,35.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,92.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,44.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99466
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94672
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95535
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (Min),A,10.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (Max),A,39.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,15.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,63.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86111
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99823
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89978
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (Max),A,15.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,6.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,6.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97375
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93829
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98767
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (Min),A,49.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (Max),A,35.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,9.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Min),A,35.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Max),A,126.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Min),A,83.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Max),A,159.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Min),A,30.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Max),A,82.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Min),A,59.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Max),A,85.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,29.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92413
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93576
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98608
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (Min),A,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (Max),A,55.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,36.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,31.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,67.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9935
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96658
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95172
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (Min),A,9.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (Max),A,42.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,12.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,65.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86142
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9982
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9649
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (Max),A,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,7.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,8.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
