Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97272
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95096
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98935
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (Min),A,53.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (Max),A,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,34.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,61.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,7.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Min),A,44.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Max),A,105.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,73.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Min),A,91.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Max),A,150.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Min),A,43.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Max),A,87.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Min),A,60.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Max),A,88.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92877
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92584
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9646
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (Min),A,13.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (Max),A,56.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,24.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,28.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,78.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,40.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99365
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96463
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96606
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (Min),A,9.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (Max),A,40.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,12.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,47.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,64.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,32.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85455
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99796
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87836
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (Max),A,16.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,6.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,7.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97464
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96106
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98959
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (Min),A,48.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (Max),A,29.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,56.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,7.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Min),A,26.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Max),A,95.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,53.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Min),A,85.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Max),A,143.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Min),A,47.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Max),A,92.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Min),A,64.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Max),A,90.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,19.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,21.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93118
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93643
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97934
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (Min),A,15.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (Max),A,47.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,32.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,58.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,67.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,43.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99405
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97436
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96393
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (Min),A,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (Max),A,32.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,12.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,49.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,58.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85614
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99881
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95904
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (Max),A,10.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,6.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97522
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95663
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98563
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (Min),A,38.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (Max),A,28.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Min),A,32.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Max),A,79.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,58.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Min),A,86.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Max),A,126.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Min),A,44.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Max),A,97.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Min),A,63.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Max),A,96.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T04:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,16.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92551
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92331
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99582
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (Min),A,31.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (Max),A,66.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,43.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,75.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,13.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,49.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99457
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97467
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95889
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (Min),A,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (Max),A,41.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,14.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,54.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,65.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85791
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99841
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87991
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (Max),A,15.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,8.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,6.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97278
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93878
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98834
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (Min),A,44.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (Max),A,30.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,8.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Min),A,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Max),A,105.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Min),A,83.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Max),A,150.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Min),A,43.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Max),A,85.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Min),A,71.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Max),A,108.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,19.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92856
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95291
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99097
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
