Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (Min),A,16.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (Max),A,74.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,39.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,81.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,25.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,46.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99344
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97052
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9574
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (Min),A,9.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (Max),A,41.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,13.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,64.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85556
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99814
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9599
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (Max),A,14.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,6.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,6.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96442
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93472
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98343
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (Min),A,45.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (Max),A,30.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,52.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,6.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Min),A,33.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Max),A,110.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Min),A,88.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Max),A,155.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Min),A,44.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Max),A,85.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Min),A,55.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Max),A,99.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93594
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88846
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98709
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (Min),A,13.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (Max),A,54.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,34.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,66.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,36.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99319
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98169
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95016
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (Min),A,9.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (Max),A,47.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,16.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,70.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85086
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99649
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90665
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (Max),A,15.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,7.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,6.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,15.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9827
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95099
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98184
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (Min),A,46.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (Max),A,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,55.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,8.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Min),A,29.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Max),A,101.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,63.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Min),A,89.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Max),A,139.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Min),A,44.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Max),A,88.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Min),A,53.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Max),A,85.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94443
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89786
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9928
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (Min),A,22.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (Max),A,54.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,33.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,25.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,62.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99319
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97784
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94565
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (Min),A,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (Max),A,41.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,15.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,51.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,68.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,37.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85608
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99951
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9599
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (Max),A,24.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,8.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,7.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96484
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96832
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98538
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (Min),A,43.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (Max),A,31.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,50.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,8.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Min),A,33.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Max),A,112.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,58.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Min),A,87.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Max),A,128.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Min),A,46.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Max),A,99.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Min),A,58.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Max),A,84.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,27.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90973
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92258
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9917
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (Min),A,25.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (Max),A,64.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,38.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,75.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,24.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,45.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99219
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97247
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94577
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (Min),A,10.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (Max),A,44.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,14.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,43.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,68.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85077
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99637
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87707
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (Max),A,17.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,6.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,6.5
