Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,16.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96204
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96072
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9859
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (Min),A,42.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (Max),A,29.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,47.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,10.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Min),A,36.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Max),A,118.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Min),A,88.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Max),A,142.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Min),A,47.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Max),A,96.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Min),A,54.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Max),A,88.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,21.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,23.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93649
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89056
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99161
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (Min),A,17.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (Max),A,79.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,32.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,29.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,95.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,58.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,45.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99283
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97751
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95288
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (Min),A,9.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (Max),A,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,14.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,58.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8519
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99649
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94656
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (Max),A,14.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,6.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,6.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97101
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9635
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98782
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (Min),A,48.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (Max),A,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,7.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Min),A,37.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Max),A,115.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,63.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Min),A,93.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Max),A,164.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Min),A,44.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Max),A,94.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Min),A,58.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Max),A,94.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T03:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,16.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93695
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90008
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99539
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (Min),A,22.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (Max),A,52.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,41.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,28.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,58.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,25.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,48.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99399
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97479
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96323
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (Min),A,9.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (Max),A,39.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,14.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,68.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,39.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85287
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99637
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88724
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (Max),A,15.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,7.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,6.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98816
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97028
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98956
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (Min),A,54.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (Max),A,38.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,63.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,10.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Min),A,33.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Max),A,100.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,73.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Min),A,88.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Max),A,154.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Min),A,47.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Max),A,87.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Min),A,64.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Max),A,104.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,14.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91559
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93265
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98978
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (Min),A,30.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (Max),A,58.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,41.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,70.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,35.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,52.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99316
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97266
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95251
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (Min),A,9.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (Max),A,34.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,14.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,40.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,57.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85049
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99683
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92334
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (Max),A,17.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,6.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,7.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97299
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95715
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98822
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (Min),A,49.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (Max),A,32.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,12.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Min),A,35.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Max),A,109.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,67.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Min),A,92.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Max),A,135.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Min),A,47.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Max),A,77.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Min),A,63.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Max),A,99.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,20.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89603
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87387
