Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97177
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (Min),A,27.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (Max),A,84.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,42.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,31.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,101.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,43.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9938
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97705
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95523
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (Min),A,9.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (Max),A,28.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,14.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,40.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84924
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99631
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94046
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (Max),A,15.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,9.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,9.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97305
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96118
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98798
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (Min),A,46.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (Max),A,34.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,7.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Min),A,35.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Max),A,127.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Min),A,94.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Max),A,165.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Min),A,43.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Max),A,73.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Min),A,60.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Max),A,102.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,26.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,15.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92392
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89487
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97253
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (Min),A,24.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (Max),A,57.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,38.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,34.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,65.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,48.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99417
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9762
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95956
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (Min),A,9.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (Max),A,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85492
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99875
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88138
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (Max),A,14.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,7.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,6.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95752
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96072
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98669
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (Min),A,47.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (Max),A,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,13.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Min),A,39.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Max),A,90.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,66.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Min),A,97.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Max),A,142.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Min),A,46.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Max),A,73.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Min),A,59.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Max),A,89.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,21.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.82
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91388
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92578
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99335
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (Min),A,27.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (Max),A,73.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,39.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,36.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,87.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,41.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99243
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97379
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95373
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (Min),A,10.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (Max),A,31.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,13.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,53.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,32.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85815
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99884
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95981
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (Max),A,11.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,20.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95688
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94141
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98779
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (Min),A,53.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (Max),A,33.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,60.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,9.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Min),A,46.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Max),A,107.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,70.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Min),A,96.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Max),A,157.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Min),A,48.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Max),A,81.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Min),A,58.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Max),A,90.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,18.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,21.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93262
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92816
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98129
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (Min),A,15.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (Max),A,53.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,35.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,38.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,68.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,59.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,51.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99393
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97574
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95563
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (Min),A,10.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (Max),A,52.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,14.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,50.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,77.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85742
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99799
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88122
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (Max),A,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,7.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
