Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,6.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98154
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95044
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99008
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (Min),A,63.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (Max),A,39.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,72.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,7.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Min),A,34.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Max),A,109.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,71.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Min),A,104.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Max),A,155.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Min),A,46.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Max),A,114.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Min),A,64.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Max),A,109.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T02:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,21.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93054
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89963
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97186
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (Min),A,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (Max),A,100.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,41.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,113.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,23.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,32.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,57.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99374
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97626
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94748
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (Min),A,10.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (Max),A,40.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,52.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,68.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85818
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99869
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96286
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (Max),A,12.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,6.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9736
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94357
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98447
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (Min),A,50.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (Max),A,30.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,9.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Min),A,32.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Max),A,136.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,64.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Min),A,91.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Max),A,188.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Min),A,45.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Max),A,85.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Min),A,69.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Max),A,106.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95792
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94971
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96967
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (Min),A,25.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (Max),A,59.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,37.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,35.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,70.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,32.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,46.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,64.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99573
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97888
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95435
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (Min),A,10.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (Max),A,45.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,23.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,70.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,68.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,32.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85232
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99637
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90835
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (Max),A,14.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,7.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,8.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96255
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94397
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98691
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (Min),A,44.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (Max),A,30.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,7.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Min),A,29.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Max),A,124.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,64.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Min),A,91.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Max),A,165.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Min),A,42.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Max),A,108.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Min),A,79.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Max),A,111.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,21.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,15.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92963
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93216
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96054
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (Min),A,24.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (Max),A,60.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,40.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,61.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,36.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,67.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99423
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97559
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94913
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (Min),A,10.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (Max),A,33.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,15.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,55.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,54.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85049
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99658
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95792
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (Max),A,18.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,6.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,7.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,6.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,15.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96896
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95868
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98813
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (Min),A,54.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (Max),A,35.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Min),A,41.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Max),A,100.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,66.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Min),A,96.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Max),A,140.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Min),A,43.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Max),A,77.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Min),A,72.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Max),A,108.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,19.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
