Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91046
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94855
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95148
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (Min),A,26.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (Max),A,88.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,42.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,32.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,103.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,89.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99387
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97665
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9545
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (Min),A,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (Max),A,43.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,15.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,54.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,67.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85122
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99652
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87875
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (Max),A,15.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,9.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,6.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97772
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94556
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98959
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (Min),A,51.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (Max),A,34.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,58.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,10.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Min),A,27.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Max),A,134.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,71.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Min),A,97.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Max),A,178.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Min),A,48.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Max),A,88.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Min),A,59.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Max),A,125.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,27.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9126
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92285
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98758
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (Min),A,14.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (Max),A,55.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,35.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,32.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,69.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,25.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,52.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99512
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97443
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95294
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (Min),A,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (Max),A,41.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,16.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,57.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,66.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86059
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99823
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95843
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (Max),A,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,6.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97156
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94644
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98862
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (Min),A,48.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (Max),A,35.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,56.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,12.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Min),A,41.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Max),A,103.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,74.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Min),A,104.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Max),A,151.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Min),A,51.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Max),A,96.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Min),A,62.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Max),A,89.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,19.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95309
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92923
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99484
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (Min),A,12.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (Max),A,52.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,30.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,60.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,53.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99509
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97342
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96292
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (Min),A,9.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (Max),A,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,14.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,56.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,55.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8583
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99844
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88064
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (Max),A,15.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,6.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,7.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97845
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94241
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98666
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (Min),A,47.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (Max),A,36.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,55.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,9.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Min),A,39.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Max),A,91.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Min),A,100.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Max),A,141.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Min),A,47.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Max),A,94.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Min),A,63.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Max),A,95.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T01:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,22.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94949
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94852
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99384
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (Min),A,20.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (Max),A,80.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,34.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,28.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,98.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,56.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99515
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98099
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95474
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (Min),A,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (Max),A,34.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,17.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,55.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,52.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85107
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99637
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96603
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (Max),A,16.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,6.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
