Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,7.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,6.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96811
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94372
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99042
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (Min),A,49.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (Max),A,36.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,56.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,8.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Min),A,41.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Max),A,132.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,67.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Min),A,93.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Max),A,186.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Min),A,47.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Max),A,89.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Min),A,65.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Max),A,102.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92673
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9219
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99628
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (Min),A,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (Max),A,73.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,51.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,34.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,71.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,62.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9798
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95056
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94678
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (Min),A,9.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (Max),A,42.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,13.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,40.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,68.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86383
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99869
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89911
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (Max),A,16.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,6.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,7.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9678
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96445
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99423
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (Min),A,47.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (Max),A,35.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,8.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,30.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.53
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Min),A,50.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Max),A,114.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,85.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Min),A,88.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Max),A,135.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Min),A,34.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Max),A,88.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Min),A,71.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Max),A,121.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,18.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94507
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87506
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99634
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (Min),A,35.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (Max),A,61.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,47.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,30.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,63.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,39.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,55.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97534
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94382
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95468
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (Min),A,9.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (Max),A,36.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,12.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,54.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86123
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99854
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95987
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (Max),A,12.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,6.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.82
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95712
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95782
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99219
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (Min),A,43.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (Max),A,29.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,49.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Min),A,40.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Max),A,103.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,76.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Min),A,72.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Max),A,124.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Min),A,33.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Max),A,74.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Min),A,79.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Max),A,109.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93136
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8862
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99234
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (Min),A,18.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (Max),A,65.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,39.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,30.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,81.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,52.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97501
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94156
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95026
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (Min),A,9.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (Max),A,36.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,12.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,54.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84863
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99673
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88119
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (Max),A,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,7.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,6.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,19.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94513
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94696
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99399
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (Min),A,44.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (Max),A,29.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,46.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,7.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Min),A,26.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Max),A,108.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Min),A,71.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Max),A,127.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Min),A,29.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Max),A,82.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Min),A,60.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Max),A,115.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
