Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95724
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94455
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98923
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (Min),A,17.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (Max),A,45.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,28.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,53.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,63.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98236
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94061
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95123
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (Min),A,9.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (Max),A,22.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85568
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9986
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95917
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (Max),A,12.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,8.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,22.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95087
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9642
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99203
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (Min),A,36.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (Max),A,27.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,6.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Min),A,33.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Max),A,95.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,59.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Min),A,66.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Max),A,101.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Min),A,35.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Max),A,64.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Min),A,67.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Max),A,112.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92941
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9538
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98428
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (Min),A,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (Max),A,55.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,36.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,32.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,82.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,37.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,57.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97794
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94745
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (Min),A,9.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (Max),A,30.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,12.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,54.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86114
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99869
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88336
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (Max),A,12.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,6.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94339
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95789
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99139
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (Min),A,39.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (Max),A,26.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,10.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.95
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.45
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.89
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.28
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Min),A,29.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Max),A,101.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,66.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Min),A,77.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Max),A,125.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Min),A,36.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Max),A,90.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Min),A,78.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Max),A,107.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-26T00:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98532
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96423
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98169
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (Min),A,19.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (Max),A,92.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,33.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,33.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,117.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,68.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98221
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92059
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96646
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (Min),A,9.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (Max),A,35.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,52.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86868
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.5353
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91257
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (Max),A,24.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,8.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,7.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,8.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,17.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9888
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95587
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99341
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (Min),A,73.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (Max),A,42.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,86.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,8.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Min),A,45.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Max),A,145.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,79.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Min),A,84.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Max),A,174.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Min),A,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Max),A,83.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Min),A,82.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Max),A,132.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,15.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97534
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96912
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98569
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (Min),A,24.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (Max),A,51.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,38.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,50.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,77.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,84.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,57.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98239
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90039
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97308
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (Min),A,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (Max),A,31.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,39.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,41.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87161
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.5201
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98041
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (Max),A,17.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,5.38
