Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,11.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99579
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94409
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99292
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (Min),A,72.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (Max),A,58.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,56.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,85.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Min),A,67.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Max),A,126.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Min),A,127.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Max),A,177.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Min),A,36.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Max),A,101.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Min),A,86.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Max),A,121.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96783
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94232
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9975
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (Min),A,39.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (Max),A,78.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,59.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,53.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,93.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,33.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,71.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98148
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91778
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98181
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (Min),A,12.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (Max),A,35.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,19.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,42.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87472
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.41204
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94751
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (Max),A,15.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,9.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99423
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95447
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99463
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (Min),A,73.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (Max),A,54.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,80.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,7.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Min),A,75.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Max),A,177.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,119.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Min),A,116.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Max),A,185.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Min),A,36.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Max),A,75.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Min),A,100.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Max),A,154.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97379
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9411
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99738
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (Min),A,54.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (Max),A,116.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,75.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,61.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,142.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,87.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,23.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,55.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,90.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97839
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9039
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97528
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (Min),A,10.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (Max),A,37.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,18.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,54.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,42.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-59.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88391
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.3315
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98645
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (Min),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (Max),A,13.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,12.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99484
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.965
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99408
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (Min),A,94.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (Max),A,68.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,67.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,107.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Min),A,99.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Max),A,204.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,144.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Min),A,146.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Max),A,260.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Min),A,35.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Max),A,78.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Min),A,122.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Max),A,165.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9819
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97711
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98758
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (Min),A,45.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (Max),A,88.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,68.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,77.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,119.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,96.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,64.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,100.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,79.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97894
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91843
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97391
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (Min),A,9.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (Max),A,35.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,16.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,41.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-60.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87958
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.37816
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98447
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (Min),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (Max),A,16.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,10.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99521
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.948
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99399
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (Min),A,107.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (Max),A,67.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,48.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,122.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,9.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,37.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Min),A,80.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Max),A,175.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,136.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Min),A,150.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Max),A,240.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Min),A,39.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Max),A,84.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Min),A,124.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Max),A,172.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,14.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
