Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97613
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96164
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98657
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (Min),A,42.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (Max),A,102.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,75.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,72.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,142.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,91.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,48.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,64.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,112.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,91.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98141
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91656
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97128
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (Min),A,10.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (Max),A,30.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,16.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,53.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-61.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87863
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.34804
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90585
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (Max),A,14.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,9.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.995
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94104
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9931
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (Min),A,91.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (Max),A,69.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,106.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,7.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Min),A,97.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Max),A,175.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,139.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Min),A,162.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Max),A,235.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Min),A,33.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Max),A,78.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Min),A,119.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Max),A,181.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T23:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98083
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94244
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9873
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (Min),A,59.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (Max),A,102.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,75.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,69.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,104.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,83.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,70.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,121.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,90.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98322
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91662
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97662
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (Min),A,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (Max),A,30.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,17.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,41.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-57.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87726
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.34194
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98328
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (Max),A,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,6.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.32
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99252
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94568
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99371
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (Min),A,91.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (Max),A,62.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,58.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,105.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,8.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,44.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Min),A,108.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Max),A,174.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,138.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Min),A,147.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Max),A,221.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Min),A,32.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Max),A,71.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Min),A,134.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Max),A,193.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98648
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95077
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99353
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (Min),A,35.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (Max),A,92.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,66.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,71.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,117.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,87.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,65.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,115.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,85.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98212
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94006
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97198
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (Min),A,9.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (Max),A,38.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,15.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,56.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,41.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-49.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87613
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.39739
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94119
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (Max),A,18.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,8.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,6.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99097
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96185
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99402
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (Min),A,78.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (Max),A,56.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,54.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,90.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,10.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Min),A,73.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Max),A,189.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,128.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Min),A,142.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Max),A,214.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Min),A,34.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Max),A,92.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Min),A,128.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Max),A,200.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,12.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.32
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98035
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96674
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9967
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (Min),A,46.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (Max),A,92.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,65.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,53.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,117.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,44.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,64.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,113.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,84.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98926
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95724
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97708
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (Min),A,9.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (Max),A,32.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,55.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,49.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-60.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87527
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.56625
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98206
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (Min),A,2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (Max),A,18.75
