Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,10.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99399
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97427
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99515
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (Min),A,93.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (Max),A,65.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,58.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,110.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,13.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Min),A,86.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Max),A,176.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,130.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Min),A,147.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Max),A,219.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Min),A,42.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Max),A,86.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Min),A,128.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Max),A,197.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97967
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91815
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99823
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (Min),A,64.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (Max),A,115.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,86.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,60.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,114.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,87.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,33.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,76.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,117.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,93.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99091
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95941
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97406
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (Min),A,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (Max),A,36.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,14.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,48.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,48.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88098
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.64068
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95764
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (Max),A,19.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,7.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,6.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99557
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95807
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99542
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (Min),A,88.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (Max),A,69.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,66.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,102.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,43.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Min),A,108.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Max),A,188.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,154.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Min),A,166.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Max),A,238.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Min),A,33.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Max),A,78.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Min),A,137.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Max),A,196.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97687
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98056
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99905
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (Min),A,64.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (Max),A,105.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,84.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,73.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,125.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,96.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,73.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,124.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,95.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98975
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95679
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99008
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (Min),A,9.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (Max),A,40.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,18.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,45.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,55.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,61.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-62.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87619
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.30733
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93982
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (Max),A,17.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,6.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,9.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9946
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94519
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99542
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (Min),A,83.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (Max),A,61.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,99.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,7.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Min),A,110.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Max),A,183.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,153.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Min),A,155.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Max),A,229.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Min),A,42.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Max),A,85.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Min),A,152.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Max),A,208.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98248
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94476
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99826
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (Min),A,60.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (Max),A,154.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,91.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,79.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,183.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,109.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,61.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,113.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,83.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99222
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94284
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98325
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (Min),A,8.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (Max),A,32.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,16.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,54.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,49.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-50.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87854
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.31585
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98657
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (Max),A,14.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,9.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99191
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94534
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99533
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (Min),A,76.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (Max),A,58.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,52.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,90.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,7.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Min),A,110.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Max),A,230.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,161.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Min),A,159.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Max),A,280.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Min),A,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Max),A,81.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Min),A,131.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Max),A,201.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T22:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.93
