Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97403
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96173
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99872
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (Min),A,39.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (Max),A,141.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,92.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,62.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,162.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,100.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,41.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,63.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,136.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,98.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99313
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93832
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97848
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (Min),A,9.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (Max),A,35.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,18.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,53.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,53.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-72.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88226
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.26445
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94189
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (Max),A,16.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,10.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99457
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95142
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99481
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (Min),A,99.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (Max),A,72.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,63.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,114.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,41.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Min),A,111.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Max),A,224.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,169.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Min),A,179.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Max),A,274.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Min),A,30.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Max),A,89.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Min),A,134.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Max),A,215.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97491
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95618
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99289
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (Min),A,59.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (Max),A,122.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,83.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,83.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,136.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,103.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,49.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,72.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,136.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,93.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99576
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93841
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97256
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (Min),A,10.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (Max),A,32.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,47.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,41.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-66.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88083
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.31838
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98315
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (Min),A,2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (Max),A,16.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,6.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9938
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96439
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99503
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (Min),A,90.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (Max),A,64.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,55.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,104.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,8.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Min),A,111.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Max),A,208.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,162.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Min),A,181.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Max),A,260.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Min),A,36.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Max),A,92.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Min),A,133.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Max),A,212.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,15.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97778
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9252
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99667
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (Min),A,48.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (Max),A,107.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,84.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,76.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,124.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,94.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,65.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,75.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,113.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,88.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99203
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93588
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97369
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (Min),A,11.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (Max),A,39.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,21.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,55.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,47.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-54.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88275
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.29531
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96472
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (Max),A,13.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99432
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95242
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99506
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (Min),A,100.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (Max),A,67.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,56.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,116.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,13.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Min),A,118.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Max),A,213.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,163.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Min),A,175.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Max),A,244.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Min),A,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Max),A,101.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Min),A,138.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Max),A,194.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97635
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92245
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99719
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (Min),A,74.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (Max),A,112.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,95.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,71.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,124.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,88.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,78.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,121.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,102.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97253
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92505
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9816
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (Min),A,12.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (Max),A,38.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,51.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-60.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88357
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.23137
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98236
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
