Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (Min),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (Max),A,18.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,6.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,10.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99484
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93408
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99512
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (Min),A,97.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (Max),A,75.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,74.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,112.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,7.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Min),A,135.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Max),A,197.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,171.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Min),A,172.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Max),A,238.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Min),A,29.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Max),A,58.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Min),A,163.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Max),A,212.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96963
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94272
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99951
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (Min),A,81.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (Max),A,122.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,99.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,64.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,125.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,87.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,80.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,132.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,103.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96939
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9346
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9881
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (Min),A,13.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (Max),A,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,22.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,51.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-70.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88196
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.22414
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93805
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (Max),A,17.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,6.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99487
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95456
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99588
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (Min),A,100.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (Max),A,70.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,65.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,117.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,7.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,61.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Min),A,139.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Max),A,203.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,174.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Min),A,159.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Max),A,231.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Min),A,32.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Max),A,69.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Min),A,170.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Max),A,243.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97626
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92248
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99847
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (Min),A,72.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (Max),A,130.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,102.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,69.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,150.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,104.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,68.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,121.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,94.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97217
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92938
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98126
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (Min),A,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (Max),A,35.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,19.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,38.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,51.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-75.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8789
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.24623
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98877
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (Min),A,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (Max),A,17.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,7.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,9.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99319
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95184
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99445
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (Min),A,79.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (Max),A,61.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,95.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Min),A,137.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Max),A,199.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,170.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Min),A,153.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Max),A,243.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Min),A,32.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Max),A,58.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Min),A,142.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Max),A,208.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T21:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97925
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91748
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99847
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (Min),A,57.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (Max),A,115.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,84.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,56.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,119.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,87.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,54.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,122.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,81.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97794
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94095
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97906
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (Min),A,10.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (Max),A,36.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,15.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,52.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,44.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-57.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87759
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.31688
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98636
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (Min),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (Max),A,16.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,6.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,9.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99301
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95636
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99518
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (Min),A,80.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (Max),A,62.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,58.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,95.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,7.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Min),A,102.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Max),A,203.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,152.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Min),A,143.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Max),A,224.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Min),A,33.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Max),A,73.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Min),A,127.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Max),A,207.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:50:00.000+00:00,ambient,,Temperature,C,0.0
