Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98953
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95322
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99734
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (Min),A,57.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (Max),A,125.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,92.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,83.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,154.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,112.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,63.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,114.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,86.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97638
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92044
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97839
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (Min),A,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (Max),A,31.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,18.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,43.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-66.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88144
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.2751
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90796
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (Max),A,17.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,10.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99622
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95285
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99423
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (Min),A,92.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (Max),A,72.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,71.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,111.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,13.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Min),A,127.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Max),A,211.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,170.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Min),A,173.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Max),A,267.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Min),A,31.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Max),A,62.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Min),A,136.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Max),A,198.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97394
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94064
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99756
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (Min),A,58.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (Max),A,129.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,100.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,71.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,151.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,97.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,70.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,98.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,141.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,120.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97134
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93649
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98621
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (Min),A,12.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (Max),A,43.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,22.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,61.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,63.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-72.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88312
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.30605
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98013
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (Min),A,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (Max),A,13.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99396
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93399
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9938
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (Min),A,93.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (Max),A,70.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,64.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,111.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,6.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Min),A,122.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Max),A,224.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,172.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Min),A,163.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Max),A,265.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Min),A,31.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Max),A,89.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Min),A,179.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Max),A,227.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.43
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98288
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93817
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99673
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (Min),A,74.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (Max),A,134.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,107.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,74.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,143.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,109.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,77.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,145.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,112.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97394
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93362
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98468
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (Min),A,14.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (Max),A,42.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,22.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,60.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,57.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88656
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75244
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92145
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (Max),A,14.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99374
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9473
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99576
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (Min),A,93.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (Max),A,72.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,72.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,109.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,8.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,49.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.58
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Min),A,132.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Max),A,225.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,184.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Min),A,169.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Max),A,256.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Min),A,33.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Max),A,80.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Min),A,157.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Max),A,235.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97974
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95502
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99719
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (Min),A,72.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (Max),A,138.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,102.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,72.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,168.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,107.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,77.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,128.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,102.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97369
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93024
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98645
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (Min),A,14.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (Max),A,36.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,22.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,39.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,51.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-63.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88391
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.23723
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98425
