Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (Min),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (Max),A,18.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,11.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99414
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95529
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99561
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (Min),A,79.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (Max),A,61.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,60.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,95.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,7.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,56.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.05
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Min),A,138.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Max),A,213.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,172.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Min),A,162.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Max),A,264.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Min),A,34.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Max),A,61.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Min),A,160.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Max),A,222.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98202
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92764
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99902
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (Min),A,70.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (Max),A,148.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,104.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,74.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,153.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,108.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,58.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,136.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,100.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96893
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93545
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98639
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (Min),A,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (Max),A,44.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,25.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,37.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,29.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,57.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-66.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88547
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.23342
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97598
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (Min),A,2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (Max),A,23.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,9.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,7.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,8.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9931
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9722
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.995
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (Min),A,80.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (Max),A,60.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,61.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,97.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,11.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.17
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.64
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Min),A,126.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Max),A,226.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,173.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Min),A,158.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Max),A,268.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Min),A,33.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Max),A,60.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Min),A,133.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Max),A,230.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T20:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97852
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91647
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99799
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (Min),A,74.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (Max),A,124.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,94.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,59.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,141.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,98.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,29.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,62.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,114.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,90.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97867
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94531
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99078
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (Min),A,18.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (Max),A,48.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,27.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,35.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,66.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-82.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88721
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.23812
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95331
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (Min),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (Max),A,27.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,8.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,8.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99542
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9823
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99405
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (Min),A,97.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (Max),A,73.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,67.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,116.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,13.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,49.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.97
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.34
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Min),A,133.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Max),A,231.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,172.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Min),A,171.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Max),A,258.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Min),A,35.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Max),A,72.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Min),A,149.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Max),A,220.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98175
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94882
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99551
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (Min),A,78.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (Max),A,114.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,94.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,66.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,143.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,102.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,76.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,125.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,96.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9794
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9516
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.991
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (Min),A,13.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (Max),A,41.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,27.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,32.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,65.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-70.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88632
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.2636
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98264
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (Min),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (Max),A,14.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,8.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99448
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97632
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99399
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (Min),A,91.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (Max),A,63.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,61.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,109.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.78
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Min),A,134.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Max),A,203.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,168.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Min),A,160.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Max),A,258.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Min),A,39.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Max),A,70.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Min),A,156.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Max),A,216.25
