Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98618
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94922
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99234
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (Min),A,64.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (Max),A,120.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,91.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,84.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,147.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,106.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,69.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,124.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,100.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97638
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94278
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99142
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (Min),A,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (Max),A,46.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,29.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,56.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,39.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,68.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-67.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88238
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.27291
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98654
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (Min),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (Max),A,24.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,8.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,7.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,9.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99533
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97479
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99384
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (Min),A,96.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (Max),A,67.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,63.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,115.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,12.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,53.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Min),A,108.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Max),A,214.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,164.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Min),A,173.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Max),A,262.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Min),A,37.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Max),A,84.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Min),A,161.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Max),A,226.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.93
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98468
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92761
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99423
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (Min),A,61.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (Max),A,133.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,101.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,75.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,153.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,106.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,78.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,145.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,115.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97479
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95688
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99258
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (Min),A,19.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (Max),A,43.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,28.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,50.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,57.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,39.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,68.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-63.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88019
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.24477
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97751
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (Max),A,13.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,7.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99408
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96939
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99576
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (Min),A,79.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (Max),A,59.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,96.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,8.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.58
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Min),A,127.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Max),A,204.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,172.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Min),A,154.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Max),A,250.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Min),A,36.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Max),A,75.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Min),A,170.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Max),A,249.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98849
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95587
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99652
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (Min),A,64.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (Max),A,131.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,98.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,76.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,162.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,109.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,78.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,137.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,108.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96951
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95435
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99289
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (Min),A,18.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (Max),A,42.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,27.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,33.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,69.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-53.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8822
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.43618
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98306
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (Min),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (Max),A,19.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,6.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,6.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,8.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99579
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96844
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99603
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (Min),A,91.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (Max),A,71.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,67.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,111.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,56.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Min),A,123.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Max),A,215.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,176.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Min),A,169.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Max),A,284.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Min),A,38.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Max),A,80.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Min),A,173.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Max),A,251.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98703
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95596
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99615
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (Min),A,68.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (Max),A,122.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,95.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,85.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,143.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,115.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,67.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,124.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,91.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97418
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95462
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99487
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (Min),A,19.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (Max),A,56.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,36.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,52.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,38.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,77.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-68.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
