Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88666
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.24099
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96335
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (Min),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (Max),A,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,7.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.996
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97577
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99539
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (Min),A,97.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (Max),A,75.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,70.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,121.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,10.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,62.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.77
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.86
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Min),A,146.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Max),A,212.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,183.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Min),A,198.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Max),A,280.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Min),A,38.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Max),A,80.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Min),A,171.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Max),A,249.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T19:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98459
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95322
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99841
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (Min),A,63.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (Max),A,117.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,88.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,58.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,137.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,98.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,29.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,61.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,112.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,86.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97873
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95779
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99121
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (Min),A,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (Max),A,42.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,23.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,57.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,67.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-70.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88003
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.29503
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97839
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (Max),A,18.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,11.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99515
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96628
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99524
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (Min),A,104.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (Max),A,75.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,76.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,126.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,12.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Min),A,113.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Max),A,208.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,171.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Min),A,167.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Max),A,265.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Min),A,35.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Max),A,83.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Min),A,156.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Max),A,226.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98392
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96332
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99878
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (Min),A,42.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (Max),A,98.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,73.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,62.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,107.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,84.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,60.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,110.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,83.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97748
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95059
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97308
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (Min),A,11.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (Max),A,32.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,14.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,56.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,44.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-52.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87561
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.3669
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94928
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (Max),A,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,6.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,9.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99594
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96445
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99661
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (Min),A,112.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (Max),A,84.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,82.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,134.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,101.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,9.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,84.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Min),A,121.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Max),A,223.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,161.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Min),A,174.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Max),A,247.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Min),A,39.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Max),A,87.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Min),A,150.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Max),A,223.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9855
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96176
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99826
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (Min),A,62.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (Max),A,110.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,88.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,69.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,131.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,96.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,73.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,132.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,96.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97861
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95419
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9747
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (Min),A,11.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (Max),A,24.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,14.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,44.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-54.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87659
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.44369
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97964
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (Max),A,15.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,6.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,9.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99527
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95972
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99738
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (Min),A,92.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (Max),A,80.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,72.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,112.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,11.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,63.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,92.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Min),A,131.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Max),A,208.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,174.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Min),A,175.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Max),A,244.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Min),A,39.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Max),A,83.38
