Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Min),A,174.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Max),A,260.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98706
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9678
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9989
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (Min),A,65.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (Max),A,129.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,89.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,83.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,132.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,105.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,73.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,140.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,100.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97812
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.948
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97476
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (Min),A,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (Max),A,24.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,14.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,47.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,44.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8761
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92294
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98505
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (Min),A,2.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (Max),A,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99503
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96442
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99667
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (Min),A,98.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (Max),A,79.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,76.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,117.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,8.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,78.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Min),A,135.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Max),A,224.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,170.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Min),A,186.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Max),A,252.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Min),A,43.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Max),A,87.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Min),A,166.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Max),A,233.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.32
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98959
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95874
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99564
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (Min),A,58.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (Max),A,128.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,91.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,74.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,140.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,105.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,30.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,71.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,136.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,102.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98865
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.953
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97577
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (Min),A,11.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (Max),A,56.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,76.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,48.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,47.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87472
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90027
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91797
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (Min),A,2.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (Max),A,16.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,6.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,6.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,6.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99387
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97867
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99585
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (Min),A,90.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (Max),A,68.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,64.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,107.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,8.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Min),A,110.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Max),A,205.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,163.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Min),A,159.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Max),A,277.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Min),A,43.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Max),A,83.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Min),A,149.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Max),A,237.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98776
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96356
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99649
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (Min),A,52.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (Max),A,114.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,81.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,60.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,126.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,96.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,27.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,54.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,127.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,86.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99088
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95706
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98364
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (Min),A,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (Max),A,36.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,19.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,61.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,59.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,45.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,34.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87768
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8714
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98279
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (Min),A,2.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (Max),A,15.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,6.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9964
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97192
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99387
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (Min),A,101.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (Max),A,79.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,79.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,120.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Min),A,115.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Max),A,204.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,163.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Min),A,195.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Max),A,294.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Min),A,45.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Max),A,89.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Min),A,123.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Max),A,221.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T18:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98904
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95135
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99466
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (Min),A,49.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (Max),A,110.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,81.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,64.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,134.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,104.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,53.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,124.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,81.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9856
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97055
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98383
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (Min),A,10.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (Max),A,37.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,57.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,83.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,52.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
