Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8779
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93259
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90805
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (Max),A,14.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,9.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99423
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96451
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99414
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (Min),A,100.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (Max),A,74.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,70.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,120.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Min),A,96.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Max),A,209.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,156.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Min),A,184.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Max),A,278.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Min),A,40.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Max),A,105.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Min),A,124.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Max),A,199.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99295
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97504
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99606
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (Min),A,31.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (Max),A,128.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,72.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,78.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,168.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,113.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,59.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,55.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,113.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98404
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98566
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98666
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (Min),A,13.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (Max),A,53.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,19.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,76.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,87.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,34.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,69.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87369
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93585
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97946
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (Min),A,2.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (Max),A,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,10.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99268
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96225
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99451
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (Min),A,86.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (Max),A,68.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,57.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,104.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,8.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,50.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Min),A,91.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Max),A,199.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,135.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Min),A,182.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Max),A,304.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Min),A,56.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Max),A,151.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Min),A,139.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Max),A,203.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99414
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98648
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9975
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (Min),A,43.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (Max),A,143.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,88.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,95.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,197.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,143.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,36.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,68.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,58.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,124.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,83.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99353
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98822
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99203
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (Min),A,13.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (Max),A,38.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,23.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,38.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,88.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,43.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,84.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,49.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,85.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87176
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93771
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90494
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (Max),A,19.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,7.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,10.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.32
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99417
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96646
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99368
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (Min),A,90.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (Max),A,69.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,67.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,106.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,71.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Min),A,120.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Max),A,222.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,171.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Min),A,236.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Max),A,356.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Min),A,87.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Max),A,138.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Min),A,150.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Max),A,229.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99631
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9722
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99823
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,44.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (Min),A,92.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (Max),A,180.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,127.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,145.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,229.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,183.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,54.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,60.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,119.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,88.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99402
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98627
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99509
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (Min),A,16.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (Max),A,51.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,31.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,50.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,110.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,45.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,81.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,61.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,109.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87076
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99869
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96924
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (Min),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (Max),A,25.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,16.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,10.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99228
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92773
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99081
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (Min),A,83.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (Max),A,58.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,55.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,99.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,82.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Min),A,139.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Max),A,245.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,194.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Min),A,264.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Max),A,387.88
