Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,339.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Min),A,91.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Max),A,169.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Min),A,162.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Max),A,258.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99701
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97653
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99731
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,46.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (Min),A,80.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (Max),A,168.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,127.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,149.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,237.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,189.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,77.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,75.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,135.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,100.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99301
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98737
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99548
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (Min),A,18.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (Max),A,58.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,32.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,69.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,102.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,83.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,48.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,89.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,79.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,133.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87887
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95166
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96304
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (Min),A,1.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (Max),A,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,10.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,6.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,10.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,25.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9913
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89773
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98926
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (Min),A,75.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (Max),A,51.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,95.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,83.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Min),A,144.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Max),A,254.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,194.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Min),A,297.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Max),A,410.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,343.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Min),A,101.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Max),A,164.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Min),A,206.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Max),A,277.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.82
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99524
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97144
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99313
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (Min),A,51.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (Max),A,121.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,87.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,106.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,180.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,140.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,59.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,55.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,139.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,97.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99133
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98666
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.995
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (Min),A,19.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (Max),A,55.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,36.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,67.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,109.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,85.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,44.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,88.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,81.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,113.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,92.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8753
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97125
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96652
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (Max),A,24.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,8.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,24.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98987
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90805
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98825
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (Min),A,71.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (Max),A,48.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,53.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,90.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,46.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,71.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Min),A,93.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Max),A,216.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,160.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Min),A,251.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Max),A,365.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Min),A,90.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Max),A,166.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Min),A,184.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Max),A,279.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T17:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98856
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97076
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99002
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (Min),A,31.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (Max),A,83.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,53.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,73.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,142.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,98.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,61.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,54.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,108.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99454
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98828
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99335
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (Min),A,17.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (Max),A,80.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,42.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,74.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,145.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,94.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,44.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,93.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,74.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,109.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87115
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98871
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95923
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (Min),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (Max),A,29.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,11.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,10.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,19.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98819
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96924
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9938
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (Min),A,66.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (Max),A,42.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,62.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,89.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,70.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,64.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Min),A,75.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Max),A,167.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,119.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Min),A,225.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Max),A,326.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Min),A,113.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Max),A,200.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Min),A,187.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Max),A,239.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.43
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.996
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98715
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99258
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (Min),A,16.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (Max),A,82.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,46.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,73.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,150.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,112.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,113.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,64.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,108.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,86.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9953
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98691
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99097
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (Min),A,21.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (Max),A,81.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,47.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,80.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,137.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,100.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,44.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,87.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,73.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,102.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
