Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87829
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91189
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93567
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (Min),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (Max),A,18.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,10.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,10.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99637
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98917
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9967
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (Min),A,81.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (Max),A,58.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,75.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,130.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,105.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,69.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,67.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,76.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Min),A,73.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Max),A,213.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,133.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Min),A,249.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Max),A,400.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,318.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Min),A,144.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Max),A,246.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Min),A,187.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Max),A,281.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99625
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9946
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99814
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (Min),A,12.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (Max),A,90.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,31.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,74.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,154.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,99.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,34.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,132.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,89.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,68.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,111.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,88.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99536
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98764
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99045
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (Min),A,18.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (Max),A,83.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,48.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,73.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,151.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,106.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,49.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,99.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,74.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,106.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8699
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99161
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96399
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (Min),A,5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (Max),A,31.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,7.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,11.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.32
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99396
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98975
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99637
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (Min),A,79.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (Max),A,44.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,68.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,124.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,46.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,70.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.77
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.34
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.09
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,71.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Min),A,45.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Max),A,211.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Min),A,231.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Max),A,377.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Min),A,151.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Max),A,292.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Min),A,197.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Max),A,254.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99643
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99338
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99792
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (Min),A,12.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (Max),A,119.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,37.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,84.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,205.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,116.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,36.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,134.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,89.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,79.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,118.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,92.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.996
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98907
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99161
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (Min),A,22.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (Max),A,88.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,55.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,81.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,147.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,119.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,49.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,109.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,79.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,117.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86584
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99799
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92129
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (Min),A,16.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (Max),A,36.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,26.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,10.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99344
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98508
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99725
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (Min),A,73.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (Max),A,40.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,65.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,117.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.92
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,76.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Min),A,40.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Max),A,215.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,103.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Min),A,242.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Max),A,425.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,319.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Min),A,167.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Max),A,277.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Min),A,212.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Max),A,278.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99738
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99097
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99081
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (Min),A,15.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (Max),A,78.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,40.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,82.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,174.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,121.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,45.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,116.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,84.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,65.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,118.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99594
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98721
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99164
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (Min),A,25.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (Max),A,90.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,57.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,85.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,157.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,121.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,54.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,89.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,80.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,112.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,88.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87152
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99805
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97247
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (Min),A,10.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (Max),A,28.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,22.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,10.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99493
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98486
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99817
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (Min),A,77.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (Max),A,60.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,89.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,125.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,107.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,81.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.58
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.64
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,84.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Min),A,62.88
