Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Max),A,208.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,129.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Min),A,262.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Max),A,429.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,349.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Min),A,166.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Max),A,276.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Min),A,217.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Max),A,284.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99573
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99554
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98993
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (Min),A,15.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (Max),A,92.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,42.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,63.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,145.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,102.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,65.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,160.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,110.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,72.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,121.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,94.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99322
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98889
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99268
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (Min),A,20.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (Max),A,68.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,39.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,77.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,135.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,97.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,54.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,109.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,86.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,117.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86023
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99835
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9779
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (Min),A,14.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (Max),A,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,16.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,8.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9953
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98535
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99704
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (Min),A,84.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (Max),A,60.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,83.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,127.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,103.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,73.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Min),A,46.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Max),A,153.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,88.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Min),A,232.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Max),A,384.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,302.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Min),A,192.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Max),A,314.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Min),A,221.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Max),A,287.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T16:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99591
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98468
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98761
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (Min),A,15.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (Max),A,68.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,28.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,62.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,112.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,86.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,51.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,101.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,59.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,131.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99307
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98718
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99173
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (Min),A,18.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (Max),A,66.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,36.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,77.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,117.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,92.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,54.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,105.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,88.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,137.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,96.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85986
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99686
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92575
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (Min),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (Max),A,19.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,16.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,6.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,10.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99045
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98444
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99591
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (Min),A,65.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (Max),A,40.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,57.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,107.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,62.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Min),A,48.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Max),A,115.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Min),A,222.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Max),A,308.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Min),A,172.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Max),A,256.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Min),A,198.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Max),A,281.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99557
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99442
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99612
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (Min),A,17.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (Max),A,73.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,44.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,61.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,122.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,88.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,57.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,120.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,95.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,88.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,145.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,115.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99619
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98807
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99277
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (Min),A,23.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (Max),A,94.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,57.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,84.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,162.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,120.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,54.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,106.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,94.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,126.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,105.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86133
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96869
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97165
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (Max),A,30.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,10.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98856
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98602
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99597
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (Min),A,54.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (Max),A,28.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,47.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,93.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.67
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.89
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,66.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Min),A,48.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Max),A,170.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,83.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Min),A,224.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Max),A,354.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Min),A,160.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Max),A,274.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Min),A,245.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Max),A,310.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99692
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99524
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99619
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (Min),A,21.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (Max),A,72.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,40.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,64.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,143.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,88.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,61.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,129.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,95.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,91.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,143.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,112.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99634
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98538
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99384
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (Min),A,24.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (Max),A,97.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,58.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,87.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,162.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,118.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,53.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,100.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,98.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,137.5
