Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,111.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86313
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99628
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96921
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (Min),A,7.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (Max),A,29.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,17.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,9.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99542
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98434
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99634
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (Min),A,77.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (Max),A,50.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,60.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,118.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,46.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,58.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.48
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.89
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,72.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,67.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Min),A,50.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Max),A,151.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,87.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Min),A,243.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Max),A,373.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Min),A,190.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Max),A,261.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Min),A,259.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Max),A,318.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99612
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99286
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99838
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (Min),A,23.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (Max),A,90.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,52.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,66.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,121.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,85.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,61.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,110.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,101.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,156.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,120.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99545
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98749
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99353
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (Min),A,25.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (Max),A,73.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,52.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,85.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,144.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,107.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,55.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,102.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,107.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,133.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,115.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86377
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99316
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91543
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (Min),A,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (Max),A,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,14.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,6.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,12.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99521
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98532
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99652
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (Min),A,69.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (Max),A,44.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,67.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,110.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,63.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.64
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,70.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Min),A,56.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Max),A,156.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,102.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Min),A,229.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Max),A,338.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Min),A,184.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Max),A,263.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Min),A,264.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Max),A,347.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99557
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99246
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99841
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (Min),A,23.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (Max),A,110.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,71.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,68.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,120.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,88.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,54.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,124.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,86.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,106.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,175.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,142.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99399
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98965
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99356
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (Min),A,21.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (Max),A,73.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,43.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,84.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,150.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,101.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,57.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,109.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,103.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,133.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,113.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86816
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87271
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96805
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (Max),A,15.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,9.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99353
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98459
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9964
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (Min),A,60.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (Max),A,40.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,65.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,101.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.67
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.52
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,65.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,75.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Min),A,50.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Max),A,170.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,112.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Min),A,227.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Max),A,324.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Min),A,165.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Max),A,279.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Min),A,269.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Max),A,354.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99747
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99527
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99857
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (Min),A,15.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (Max),A,83.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,50.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,71.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,158.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,115.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,53.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,125.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,96.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,99.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,158.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,127.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99591
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99054
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99393
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (Min),A,25.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (Max),A,75.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,49.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,92.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,147.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,117.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,55.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,107.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,99.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,143.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,114.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86487
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98654
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92441
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (Min),A,5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (Max),A,25.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,7.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,10.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98746
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98325
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99643
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (Min),A,61.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (Max),A,36.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,53.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,103.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,61.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
