Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,75.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,73.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Min),A,58.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Max),A,160.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,107.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Min),A,237.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Max),A,382.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,308.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Min),A,173.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Max),A,283.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Min),A,262.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Max),A,344.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T15:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99664
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99796
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9942
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (Min),A,17.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (Max),A,104.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,45.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,83.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,150.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,114.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,65.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,192.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,136.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,103.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,178.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,126.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99515
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99252
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99466
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (Min),A,24.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (Max),A,69.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,42.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,87.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,142.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,103.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,64.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,124.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,102.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,154.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,123.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89169
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9783
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97351
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (Max),A,29.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,11.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,11.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99396
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98413
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9968
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (Min),A,77.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (Max),A,52.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,70.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,122.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,76.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,76.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,67.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,77.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Min),A,45.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Max),A,193.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,75.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Min),A,262.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Max),A,376.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,314.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Min),A,219.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Max),A,353.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Min),A,275.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Max),A,390.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99814
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98911
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99438
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (Min),A,39.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (Max),A,111.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,72.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,80.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,126.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,97.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,51.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,85.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,117.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,180.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,144.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99524
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99268
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99448
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (Min),A,21.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (Max),A,82.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,41.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,84.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,139.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,101.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,67.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,142.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,105.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,159.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,120.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99518
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99875
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99576
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (Min),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (Max),A,19.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,15.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,10.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99469
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98315
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99661
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (Min),A,88.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (Max),A,55.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,70.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,133.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,98.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,68.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,73.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,81.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Min),A,66.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Max),A,158.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,115.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Min),A,263.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Max),A,349.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,304.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Min),A,188.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Max),A,279.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Min),A,301.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Max),A,382.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,336.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99811
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9921
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99423
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (Min),A,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (Max),A,83.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,45.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,68.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,139.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,107.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,56.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,116.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,75.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,157.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,121.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99649
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99225
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99405
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (Min),A,23.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (Max),A,85.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,47.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,100.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,162.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,122.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,63.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,122.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,104.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,145.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,118.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99512
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99539
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99619
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (Max),A,26.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,8.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,10.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99463
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98401
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99628
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (Min),A,84.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (Max),A,57.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,74.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,124.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,98.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,46.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,63.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.39
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,81.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,74.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Min),A,74.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Max),A,182.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,122.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Min),A,277.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Max),A,394.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,335.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Min),A,181.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Max),A,274.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Min),A,251.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Max),A,359.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99588
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99454
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99716
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (Min),A,13.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (Max),A,116.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,60.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,83.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,142.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,107.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,51.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,115.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,92.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,84.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,186.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,142.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99728
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99292
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99509
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (Min),A,23.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (Max),A,89.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,58.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,106.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,172.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,140.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,64.75
