Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,123.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,110.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,148.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,127.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99567
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98282
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99594
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (Min),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (Max),A,15.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,7.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,9.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99579
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98614
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99576
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (Min),A,110.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (Max),A,70.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,65.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,151.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,112.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,59.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.42
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.47
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,88.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,81.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Min),A,88.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Max),A,208.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,138.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Min),A,309.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Max),A,431.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,367.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Min),A,174.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Max),A,284.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Min),A,275.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Max),A,384.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,336.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99634
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99301
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99661
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (Min),A,15.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (Max),A,124.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,60.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,92.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,169.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,114.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,48.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,122.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,85.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,82.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,200.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,135.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99777
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99002
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.995
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (Min),A,29.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (Max),A,117.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,72.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,108.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,205.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,155.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,62.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,116.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,112.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,148.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,126.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9953
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99051
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99533
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (Min),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (Max),A,26.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,7.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,11.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99646
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98502
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99582
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (Min),A,88.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (Max),A,60.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,69.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,129.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,101.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.64
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,91.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,78.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Min),A,71.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Max),A,213.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,153.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Min),A,326.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Max),A,458.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,378.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Min),A,172.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Max),A,290.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Min),A,274.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Max),A,395.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,326.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99084
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99557
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99652
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (Min),A,31.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (Max),A,120.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,76.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,90.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,155.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,111.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,50.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,191.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,108.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,84.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,203.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,152.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9964
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99255
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9949
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (Min),A,22.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (Max),A,114.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,51.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,87.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,190.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,123.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,63.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,119.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,112.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,153.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,125.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99524
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99597
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99533
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (Min),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (Max),A,30.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,16.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99646
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98459
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99661
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (Min),A,90.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (Max),A,59.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,78.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,131.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,73.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,83.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,64.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,84.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Min),A,49.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Max),A,190.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,113.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Min),A,294.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Max),A,425.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,343.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Min),A,191.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Max),A,364.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Min),A,270.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Max),A,416.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,346.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T14:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99677
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99515
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99643
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (Min),A,18.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (Max),A,74.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,52.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,77.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,137.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,96.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,51.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,148.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,88.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,94.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,149.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,119.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99786
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99161
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99506
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (Min),A,27.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (Max),A,99.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,62.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,109.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,192.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,148.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,63.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,135.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,91.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,119.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,165.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,130.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99573
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99841
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.996
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (Min),A,10.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (Max),A,26.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,16.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,9.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99542
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98389
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99649
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (Min),A,99.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (Max),A,68.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,83.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,142.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,111.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
