Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,88.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,77.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Min),A,49.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Max),A,183.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,119.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Min),A,293.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Max),A,430.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,363.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Min),A,199.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Max),A,341.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Min),A,286.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Max),A,352.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.32
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99417
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99457
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99643
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (Min),A,15.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (Max),A,101.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,51.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,75.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,120.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,90.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,49.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,149.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,90.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,75.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,162.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,120.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99823
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99127
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99515
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,41.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (Min),A,27.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (Max),A,145.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,87.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,112.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,229.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,171.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,57.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,119.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,120.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,163.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,132.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99536
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9989
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99561
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (Min),A,12.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (Max),A,28.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,18.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,9.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99484
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98141
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99649
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (Min),A,99.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (Max),A,66.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,76.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,144.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,109.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,66.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,91.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,77.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Min),A,48.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Max),A,269.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,137.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Min),A,289.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Max),A,484.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,377.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Min),A,181.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Max),A,335.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Min),A,272.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Max),A,404.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99133
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99176
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99353
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (Min),A,14.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (Max),A,81.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,42.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,67.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,147.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,98.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,59.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,124.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,80.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,144.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,110.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99783
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99301
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99554
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (Min),A,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (Max),A,110.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,59.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,110.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,204.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,153.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,70.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,143.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,98.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,114.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,162.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,124.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99533
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99844
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99622
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (Min),A,10.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (Max),A,19.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,11.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,10.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99576
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98379
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99625
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (Min),A,105.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (Max),A,77.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,99.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,147.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,120.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,46.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,71.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,92.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,72.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Min),A,72.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Max),A,188.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,138.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Min),A,329.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Max),A,437.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,379.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Min),A,198.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Max),A,314.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Min),A,261.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Max),A,357.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99039
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99359
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99463
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (Min),A,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (Max),A,101.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,58.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,73.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,139.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,95.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,48.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,113.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,90.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,154.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,125.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99802
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9942
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9953
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (Min),A,22.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (Max),A,96.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,50.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,114.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,202.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,146.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,67.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,167.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,105.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,113.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,153.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,124.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99536
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99576
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99527
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (Min),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (Max),A,17.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,9.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99554
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98383
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99652
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (Min),A,103.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (Max),A,71.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,89.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,145.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,115.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,70.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,88.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,60.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,76.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Min),A,50.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Max),A,218.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,121.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Min),A,302.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Max),A,437.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,363.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Min),A,192.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Max),A,348.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Min),A,274.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Max),A,354.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.992
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99738
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99371
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (Min),A,15.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (Max),A,113.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,52.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,72.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,148.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,92.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,55.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,197.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,125.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,77.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,156.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,105.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99817
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99261
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99615
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,38.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (Min),A,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (Max),A,113.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,66.0
