Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,120.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,199.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,159.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,65.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,133.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,93.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,115.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,173.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,126.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99307
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.935
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99585
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (Min),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (Max),A,21.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,8.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99698
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98456
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99667
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (Min),A,106.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (Max),A,77.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,96.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,149.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,120.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,92.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,67.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,73.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Min),A,51.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Max),A,210.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,113.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Min),A,321.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Max),A,448.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,379.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Min),A,180.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Max),A,369.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Min),A,266.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Max),A,360.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.82
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99225
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99609
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99814
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (Min),A,16.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (Max),A,74.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,40.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,82.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,155.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,101.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,59.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,144.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,114.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,83.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,158.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,115.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99655
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99118
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99551
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (Min),A,22.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (Max),A,88.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,44.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,80.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,170.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,121.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,65.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,152.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,99.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,102.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,154.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,115.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99493
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99893
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99509
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (Min),A,12.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (Max),A,31.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,24.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,9.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99512
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98724
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99747
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (Min),A,88.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (Max),A,62.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,82.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,139.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,111.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,73.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,82.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,73.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,74.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Min),A,48.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Max),A,152.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,80.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Min),A,276.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Max),A,425.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,341.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Min),A,237.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Max),A,385.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,300.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Min),A,275.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Max),A,339.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T13:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97494
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99774
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99643
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (Min),A,20.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (Max),A,89.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,51.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,87.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,183.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,111.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,76.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,216.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,142.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,102.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,172.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,133.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99692
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98846
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99533
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (Min),A,21.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (Max),A,112.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,58.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,76.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,187.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,131.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,54.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,135.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,97.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,160.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,114.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99554
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99921
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99539
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (Min),A,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (Max),A,37.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,10.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,46.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99622
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99005
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99655
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (Min),A,134.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (Max),A,95.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,88.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,183.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,144.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,53.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,65.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,94.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,77.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,76.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Min),A,48.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Max),A,197.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,106.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Min),A,287.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Max),A,511.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,393.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Min),A,228.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Max),A,406.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,319.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Min),A,276.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Max),A,387.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99155
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9967
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99185
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (Min),A,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (Max),A,118.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,52.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,63.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,168.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,96.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,72.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,216.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,137.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,79.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,138.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,99.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99802
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99182
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9964
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,38.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (Min),A,39.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (Max),A,116.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,67.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,115.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,207.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,156.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,55.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,147.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,90.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,106.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,161.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,128.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99472
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9989
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99615
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (Min),A,16.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (Max),A,39.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,31.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,9.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,46.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99527
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98843
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9971
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (Min),A,111.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (Max),A,80.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,96.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,158.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,128.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,62.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,71.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
