Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,93.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,78.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,72.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Min),A,55.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Max),A,184.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Min),A,319.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Max),A,462.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,387.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Min),A,244.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Max),A,438.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,322.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Min),A,255.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Max),A,351.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98865
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99838
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99344
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,38.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (Min),A,39.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (Max),A,179.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,81.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,62.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,147.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,86.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,102.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,269.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,158.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,79.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,167.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,117.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9985
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9888
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99677
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,43.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (Min),A,40.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (Max),A,130.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,87.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,127.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,222.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,177.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,58.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,130.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,84.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,116.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,176.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,131.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99515
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99896
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99503
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (Min),A,10.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (Max),A,35.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,10.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,45.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99588
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98535
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99774
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (Min),A,133.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (Max),A,87.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,98.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,182.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,135.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,46.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,61.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,75.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,98.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,77.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,78.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Min),A,53.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Max),A,165.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,109.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Min),A,321.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Max),A,483.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,406.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Min),A,249.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Max),A,452.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,320.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Min),A,277.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Max),A,387.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,324.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97824
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99643
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9899
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (Min),A,16.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (Max),A,109.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,47.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,63.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,127.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,92.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,92.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,162.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,118.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,73.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,177.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,108.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99857
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99023
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99637
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,42.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (Min),A,48.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (Max),A,130.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,90.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,122.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,208.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,173.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,55.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,113.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,109.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,146.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,122.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99527
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99615
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99567
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (Min),A,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (Max),A,20.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,8.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,8.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99472
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98578
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99789
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (Min),A,97.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (Max),A,70.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,81.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,143.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,119.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,68.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,60.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,79.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,94.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,63.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,75.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Min),A,80.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Max),A,184.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,127.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Min),A,337.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Max),A,448.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,391.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Min),A,211.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Max),A,324.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Min),A,279.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Max),A,386.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98737
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99554
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99689
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (Min),A,15.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (Max),A,77.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,35.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,67.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,122.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,88.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,57.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,150.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,109.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,56.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,123.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,92.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99796
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99066
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99677
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (Min),A,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (Max),A,123.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,70.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,115.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,200.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,154.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,61.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,135.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,113.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,197.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,130.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99506
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99829
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99576
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (Min),A,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (Max),A,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,13.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,10.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99402
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98578
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99762
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (Min),A,102.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (Max),A,73.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,80.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,149.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,120.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,58.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,89.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,64.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,72.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Min),A,66.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Max),A,185.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,117.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Min),A,324.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Max),A,426.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,369.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Min),A,206.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Max),A,330.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Min),A,249.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Max),A,376.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99051
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99069
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99686
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (Min),A,17.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (Max),A,106.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,51.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,70.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,149.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,93.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,50.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,177.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,95.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,62.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,166.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,119.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99826
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99088
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99646
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,39.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
