Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (Min),A,30.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (Max),A,122.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,76.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,123.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,204.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,163.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,61.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,127.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,110.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,146.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,127.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99597
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99921
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99518
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (Min),A,14.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (Max),A,33.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,20.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9939
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98541
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99765
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (Min),A,116.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (Max),A,79.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,97.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,163.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,127.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,63.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,60.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,94.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,63.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,78.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Min),A,71.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Max),A,237.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,134.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Min),A,338.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Max),A,460.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,391.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Min),A,200.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Max),A,343.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Min),A,265.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Max),A,378.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T12:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99573
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99606
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99811
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (Min),A,17.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (Max),A,70.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,40.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,84.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,139.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,101.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,65.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,169.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,104.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,84.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,146.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,117.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99863
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99048
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99649
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,43.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (Min),A,37.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (Max),A,128.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,88.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,145.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,204.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,178.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,63.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,136.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,88.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,109.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,151.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,126.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99622
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.995
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99585
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (Min),A,5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (Max),A,21.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,9.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,11.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99472
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98437
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99756
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (Min),A,130.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (Max),A,96.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,92.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,177.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,142.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,56.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,60.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,103.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,77.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Min),A,108.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Max),A,260.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,176.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Min),A,355.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Max),A,499.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,429.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Min),A,204.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Max),A,314.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Min),A,282.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Max),A,363.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,319.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98929
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99396
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99689
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (Min),A,23.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (Max),A,119.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,66.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,82.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,159.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,104.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,64.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,130.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,84.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,92.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,197.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,138.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99829
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99182
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99634
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,39.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (Min),A,34.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (Max),A,106.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,70.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,117.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,204.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,162.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,63.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,132.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,92.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,109.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,159.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,123.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99527
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99817
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99506
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (Min),A,5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (Max),A,24.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,13.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,9.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99719
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9845
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99759
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (Min),A,132.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (Max),A,91.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,107.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,181.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,138.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,60.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,66.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,99.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,81.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Min),A,85.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Max),A,236.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,164.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Min),A,348.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Max),A,476.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,411.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Min),A,189.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Max),A,307.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Min),A,277.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Max),A,405.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,338.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98688
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99774
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99905
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (Min),A,21.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (Max),A,86.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,48.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,68.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,166.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,98.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,96.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,163.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,125.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,93.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,191.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,133.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99768
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99249
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99673
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (Min),A,22.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (Max),A,113.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,57.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,109.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,206.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,145.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,67.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,137.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,91.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,111.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,150.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,125.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99487
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99905
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99591
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (Min),A,15.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (Max),A,27.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,16.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,12.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99622
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98416
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99817
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (Min),A,98.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (Max),A,75.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,95.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,145.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,123.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,83.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
