Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.72
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,90.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,70.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,83.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Min),A,57.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Max),A,172.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,107.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Min),A,323.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Max),A,440.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,374.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Min),A,257.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Max),A,344.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Min),A,299.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Max),A,405.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,344.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9906
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99112
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99774
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (Min),A,18.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (Max),A,91.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,53.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,79.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,122.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,99.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,141.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,89.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,150.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,118.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99771
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99292
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99686
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (Min),A,23.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (Max),A,111.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,55.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,107.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,201.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,146.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,66.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,127.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,96.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,119.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,166.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,134.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99561
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99753
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99554
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (Min),A,5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (Max),A,19.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,9.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,9.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99689
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98495
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99768
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (Min),A,127.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (Max),A,92.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,112.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,174.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,137.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.73
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.58
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,93.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,77.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Min),A,92.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Max),A,242.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,159.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Min),A,326.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Max),A,469.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,390.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Min),A,173.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Max),A,301.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Min),A,289.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Max),A,391.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,323.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99313
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99469
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9964
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (Min),A,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (Max),A,118.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,67.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,71.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,147.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,90.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,50.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,138.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,91.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,101.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,193.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,142.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99826
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99216
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99722
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,39.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (Min),A,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (Max),A,108.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,66.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,135.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,198.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,162.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,64.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,151.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,96.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,121.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,163.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,138.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99515
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99814
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99503
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (Min),A,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (Max),A,25.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,11.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,10.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99518
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98413
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99792
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (Min),A,137.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (Max),A,86.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,92.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,184.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,131.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,47.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.64
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,94.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,61.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,85.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Min),A,75.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Max),A,237.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,147.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Min),A,326.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Max),A,469.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,392.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Min),A,182.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Max),A,319.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Min),A,309.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Max),A,433.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,356.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98749
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99301
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9982
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (Min),A,39.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (Max),A,117.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,72.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,48.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,113.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,48.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,141.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,88.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,97.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,169.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,131.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99741
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99176
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99689
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (Min),A,23.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (Max),A,86.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,44.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,102.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,174.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,130.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,61.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,142.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,100.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,122.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,162.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,133.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99579
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99878
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99411
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (Min),A,12.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (Max),A,31.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,13.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,12.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99503
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98373
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99854
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (Min),A,110.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (Max),A,75.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,91.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,160.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,122.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,70.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,76.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.42
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.48
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,79.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,62.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,85.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Min),A,58.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Max),A,183.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,120.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Min),A,258.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Max),A,400.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,332.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Min),A,203.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Max),A,347.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Min),A,313.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Max),A,399.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,356.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T11:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99033
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99445
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99835
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (Min),A,25.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (Max),A,93.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,66.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,43.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,100.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,66.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,121.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,89.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,103.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,165.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,133.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99841
