Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99176
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99744
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,39.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (Min),A,27.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (Max),A,120.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,66.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,129.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,203.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,162.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,64.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,144.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,97.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,122.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,167.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,141.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99539
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99817
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99243
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (Min),A,6.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (Max),A,34.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,10.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99625
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98434
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9986
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (Min),A,124.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (Max),A,70.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,88.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,174.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,118.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,71.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,77.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.39
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.39
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.47
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,86.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,87.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Min),A,88.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Max),A,188.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,133.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Min),A,303.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Max),A,443.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,359.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Min),A,205.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Max),A,310.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Min),A,331.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Max),A,397.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,365.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99481
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99228
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99884
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (Min),A,17.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (Max),A,89.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,45.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,62.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,121.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,85.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,55.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,129.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,84.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,82.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,146.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,111.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99857
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99139
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99716
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,38.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (Min),A,28.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (Max),A,105.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,65.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,135.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,191.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,159.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,67.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,134.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,94.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,121.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,166.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,137.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99545
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99646
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99145
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (Min),A,5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (Max),A,19.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,9.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,9.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99521
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98145
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99869
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (Min),A,103.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (Max),A,71.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,85.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,146.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,115.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,71.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,85.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.33
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.41
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.16
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,88.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,81.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Min),A,79.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Max),A,207.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,143.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Min),A,321.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Max),A,412.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,367.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Min),A,183.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Max),A,307.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Min),A,292.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Max),A,391.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,340.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.93
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99322
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99469
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99832
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (Min),A,16.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (Max),A,78.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,39.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,46.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,116.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,55.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,138.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,95.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,69.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,139.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,103.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99893
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99088
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9964
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,44.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (Min),A,53.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (Max),A,147.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,93.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,153.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,222.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,182.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,62.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,138.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,119.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,162.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,133.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99582
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99792
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99326
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (Min),A,10.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (Max),A,25.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,20.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99619
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97861
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99857
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (Min),A,132.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (Max),A,99.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,84.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,175.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,141.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,73.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,86.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.09
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.41
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.28
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.02
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,96.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,60.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,79.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Min),A,104.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Max),A,253.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,161.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Min),A,329.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Max),A,469.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,402.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Min),A,191.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Max),A,312.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Min),A,288.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Max),A,370.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,328.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.43
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98508
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99573
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99832
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (Min),A,17.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (Max),A,100.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,46.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,57.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,103.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,65.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,194.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,108.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,72.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,142.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,105.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99854
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99133
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99603
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,40.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (Min),A,34.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (Max),A,163.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,75.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,139.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,231.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,166.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,63.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,127.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,91.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,118.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,156.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,133.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99545
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99893
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9938
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (Min),A,15.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (Max),A,32.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,21.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,9.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99411
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97696
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99881
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (Min),A,109.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (Max),A,82.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,95.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,153.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,122.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.0
