Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,72.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,88.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.34
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.48
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,89.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,65.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,80.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Min),A,61.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Max),A,217.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,123.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Min),A,332.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Max),A,442.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,372.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Min),A,217.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Max),A,338.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Min),A,289.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Max),A,379.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,334.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99054
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99268
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99838
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (Min),A,18.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (Max),A,108.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,55.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,59.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,143.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,83.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,63.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,150.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,92.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,81.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,170.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,118.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99899
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99063
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99619
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,50.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (Min),A,56.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (Max),A,171.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,117.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,166.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,266.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,208.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,66.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,131.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,113.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,151.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,127.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99554
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99924
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99149
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (Min),A,15.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (Max),A,27.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,22.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,10.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9957
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97714
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99866
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (Min),A,123.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (Max),A,90.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,102.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,166.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,132.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,73.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,88.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.42
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,103.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,81.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Min),A,78.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Max),A,268.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,180.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Min),A,374.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Max),A,506.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,431.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Min),A,200.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Max),A,338.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Min),A,292.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Max),A,389.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,336.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98486
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99197
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99765
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (Min),A,17.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (Max),A,87.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,48.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,52.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,93.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,57.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,122.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,77.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,58.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,142.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,100.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99899
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99069
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99625
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,44.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (Min),A,53.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (Max),A,138.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,97.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,152.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,230.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,184.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,66.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,126.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,109.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,144.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,122.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99561
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99854
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99374
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (Min),A,12.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (Max),A,24.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,14.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,9.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99561
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97623
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99884
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (Min),A,102.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (Max),A,71.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,87.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,146.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,111.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,75.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,100.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.33
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,89.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,77.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Min),A,84.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Max),A,220.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,157.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Min),A,315.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Max),A,442.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,373.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Min),A,190.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Max),A,284.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Min),A,280.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Max),A,369.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T10:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99561
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99588
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99722
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (Min),A,16.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (Max),A,71.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,39.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,50.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,104.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,77.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,65.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,138.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,102.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,67.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,138.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,100.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99893
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99139
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99619
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,43.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (Min),A,32.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (Max),A,173.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,87.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,130.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,264.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,180.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,66.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,147.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,92.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,118.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,151.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,125.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99506
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99875
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9938
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (Min),A,12.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (Max),A,39.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,20.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,11.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9931
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97604
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99884
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (Min),A,80.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (Max),A,58.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,71.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,121.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,73.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,97.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.41
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.47
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,86.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,63.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,77.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Min),A,50.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Max),A,214.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,111.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Min),A,272.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Max),A,445.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,358.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Min),A,194.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Max),A,322.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Min),A,287.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Max),A,372.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98538
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99622
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9978
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (Min),A,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (Max),A,88.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,38.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,54.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,137.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,78.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,168.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,110.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,67.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,129.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,97.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
