Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99887
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99213
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99609
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,43.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (Min),A,40.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (Max),A,180.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,85.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,145.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,261.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,179.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,66.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,131.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,93.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,107.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,151.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,126.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99524
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99826
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9921
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (Min),A,12.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (Max),A,36.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,18.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,9.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99359
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97586
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99857
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (Min),A,86.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (Max),A,56.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,59.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,126.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,71.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,79.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.66
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.39
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,85.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,65.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,75.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Min),A,57.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Max),A,194.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,108.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Min),A,295.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Max),A,455.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,354.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Min),A,210.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Max),A,329.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Min),A,275.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Max),A,352.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99081
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99261
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99832
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (Min),A,17.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (Max),A,89.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,48.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,49.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,141.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,81.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,43.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,127.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,74.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,141.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,98.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99863
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99145
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99432
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,39.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (Min),A,24.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (Max),A,148.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,78.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,110.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,226.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,162.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,63.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,129.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,89.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,102.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,124.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,106.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99582
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99863
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9649
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (Min),A,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (Max),A,39.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,28.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,8.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,47.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.992
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97516
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99863
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (Min),A,89.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (Max),A,65.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,74.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,131.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,101.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,72.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,89.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.89
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.22
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,84.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,69.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Min),A,74.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Max),A,228.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,145.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Min),A,271.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Max),A,428.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,353.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Min),A,173.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Max),A,304.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Min),A,260.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Max),A,332.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99399
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99103
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99661
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (Min),A,11.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (Max),A,70.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,35.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,50.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,99.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,39.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,93.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,54.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,122.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,85.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99881
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9924
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99496
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,39.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (Min),A,22.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (Max),A,153.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,73.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,100.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,241.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,163.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,65.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,155.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,101.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,96.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,133.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,105.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99539
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9993
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97321
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (Min),A,14.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (Max),A,37.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,30.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,8.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99551
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97372
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99875
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (Min),A,122.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (Max),A,85.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,96.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,168.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,126.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,71.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,93.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.58
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.16
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,88.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,67.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Min),A,73.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Max),A,262.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,144.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Min),A,292.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Max),A,477.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,367.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Min),A,192.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Max),A,303.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Min),A,248.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Max),A,316.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98563
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99487
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99145
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (Min),A,12.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (Max),A,56.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,26.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,51.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,124.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,85.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,35.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,140.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,55.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,102.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99777
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99265
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9938
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (Min),A,19.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (Max),A,80.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,46.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,94.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,182.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,121.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,54.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,144.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,92.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,66.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,118.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,88.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99527
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99902
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9447
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (Min),A,14.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (Max),A,33.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,17.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,11.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99411
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97488
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99805
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (Min),A,105.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (Max),A,71.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,79.25
