Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,146.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,108.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,76.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.78
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.64
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,77.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Min),A,48.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Max),A,169.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,106.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Min),A,264.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Max),A,398.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,321.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Min),A,152.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Max),A,288.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Min),A,197.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Max),A,286.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97922
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98254
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98312
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (Min),A,20.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (Max),A,63.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,39.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,34.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,117.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,94.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,49.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,108.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99603
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99023
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9939
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (Min),A,15.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (Max),A,75.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,32.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,70.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,140.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,89.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,49.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,103.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,64.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,108.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99597
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99817
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95798
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (Min),A,5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (Max),A,20.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,13.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,9.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,10.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99167
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9758
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99756
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (Min),A,83.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (Max),A,54.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,61.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,121.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.77
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,59.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Min),A,45.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Max),A,147.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Min),A,200.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Max),A,319.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Min),A,113.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Max),A,207.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Min),A,172.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Max),A,241.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T09:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96909
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98926
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98886
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (Min),A,10.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (Max),A,91.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,39.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,49.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,100.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,112.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,43.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,132.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99609
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99057
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99478
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (Min),A,14.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (Max),A,62.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,24.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,67.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,110.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,41.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,108.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,60.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,99.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99612
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99524
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97913
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (Min),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (Max),A,23.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,10.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,9.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,17.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98791
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94598
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99646
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (Min),A,87.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (Max),A,56.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,61.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,113.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.48
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.34
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Min),A,42.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Max),A,148.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,93.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Min),A,197.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Max),A,280.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Min),A,116.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Max),A,219.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Min),A,161.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Max),A,269.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,16.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95743
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97208
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99844
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (Min),A,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (Max),A,118.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,61.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,34.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,112.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,87.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,41.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,125.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99594
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98148
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99234
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (Min),A,14.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (Max),A,68.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,39.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,66.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,108.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,76.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,59.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,97.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9968
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99731
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95251
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (Min),A,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (Max),A,22.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,8.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,10.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,16.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99057
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90088
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99701
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (Min),A,83.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (Max),A,62.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,65.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,105.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.33
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Min),A,78.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Max),A,204.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,137.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Min),A,182.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Max),A,284.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Min),A,75.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Max),A,151.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Min),A,156.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Max),A,261.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98294
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95807
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99924
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (Min),A,40.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (Max),A,100.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,70.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,82.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,47.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,65.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,122.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,93.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
