Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99457
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98331
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9913
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (Min),A,12.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (Max),A,56.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,30.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,42.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,90.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,89.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,86.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99655
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99799
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96173
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (Min),A,5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (Max),A,29.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,12.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,10.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,29.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98907
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85028
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99673
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (Min),A,94.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (Max),A,72.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,67.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,111.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,61.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.05
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.66
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Min),A,84.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Max),A,174.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,136.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Min),A,162.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Max),A,260.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Min),A,72.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Max),A,141.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Min),A,164.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Max),A,251.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,15.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96384
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96204
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99927
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (Min),A,28.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (Max),A,113.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,77.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,33.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,88.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,69.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,66.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,127.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,98.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99561
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96945
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97687
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (Min),A,12.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (Max),A,79.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,43.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,110.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,72.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,58.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9053
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.43249
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97656
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (Min),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (Max),A,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,7.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,34.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97595
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77252
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99658
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (Min),A,88.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (Max),A,61.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,104.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,19.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Min),A,99.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Max),A,225.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,152.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Min),A,139.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Max),A,246.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Min),A,45.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Max),A,124.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Min),A,155.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Max),A,245.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94907
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95984
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99783
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (Min),A,64.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (Max),A,151.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,106.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,29.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,82.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,74.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,176.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,124.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99466
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96857
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95785
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (Min),A,15.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (Max),A,75.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,38.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,39.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,109.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,71.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,57.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-71.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87594
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.24791
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95004
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (Min),A,1.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (Max),A,19.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,6.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,6.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97696
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72628
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99573
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (Min),A,83.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (Max),A,65.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,81.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,7.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,69.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Min),A,121.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Max),A,229.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,178.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Min),A,131.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Max),A,229.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Min),A,43.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Max),A,94.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Min),A,161.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Max),A,290.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,23.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94397
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9491
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99744
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (Min),A,65.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (Max),A,128.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,96.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,27.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,75.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,70.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,77.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,149.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,112.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99249
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95398
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95508
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (Min),A,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (Max),A,50.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,31.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,39.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,71.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,72.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,46.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-78.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86893
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.29982
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99371
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (Min),A,9.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (Max),A,21.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,11.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,6.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97446
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82464
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99295
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
