Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (Min),A,78.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (Max),A,53.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,83.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.73
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Min),A,103.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Max),A,203.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,157.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Min),A,111.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Max),A,204.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Min),A,35.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Max),A,107.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Min),A,166.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Max),A,234.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T08:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,19.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94137
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95172
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9964
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (Min),A,46.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (Max),A,114.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,83.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,29.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,80.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,33.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,63.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,127.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,101.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99045
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96307
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96802
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (Min),A,11.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (Max),A,50.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,69.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,69.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,58.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-73.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86654
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.34163
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98553
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (Max),A,17.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,10.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,6.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98187
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87091
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99493
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (Min),A,71.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (Max),A,56.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,74.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Min),A,73.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Max),A,188.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,150.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Min),A,114.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Max),A,194.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Min),A,37.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Max),A,95.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Min),A,140.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Max),A,230.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,16.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96173
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94907
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99289
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (Min),A,22.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (Max),A,71.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,48.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,73.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,32.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,51.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,105.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99442
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93924
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97534
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (Min),A,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (Max),A,58.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,38.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,40.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,83.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,53.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-54.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87027
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79181
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96033
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (Min),A,2.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (Max),A,15.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,6.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98364
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98499
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99255
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (Min),A,63.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (Max),A,30.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,86.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Min),A,61.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Max),A,130.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,99.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Min),A,112.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Max),A,211.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Min),A,55.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Max),A,130.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Min),A,119.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Max),A,184.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,11.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95108
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95837
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99713
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (Min),A,25.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (Max),A,109.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,64.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,33.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,112.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,64.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,53.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,92.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99496
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97089
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99042
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (Min),A,12.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (Max),A,61.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,31.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,49.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,86.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,63.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,29.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,63.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87536
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.49001
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88809
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (Min),A,1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (Max),A,15.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,6.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97122
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97494
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99652
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (Min),A,63.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (Max),A,40.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,78.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,54.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,53.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.53
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.17
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.09
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Min),A,56.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Max),A,177.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,117.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Min),A,122.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Max),A,227.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Min),A,47.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Max),A,129.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Min),A,131.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Max),A,199.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96283
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96207
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9986
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (Min),A,34.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (Max),A,82.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,53.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,37.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,92.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,50.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,105.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.25
