Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98868
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95648
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99078
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (Min),A,10.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (Max),A,42.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,21.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,76.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,70.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,73.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-49.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87475
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.411
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96051
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (Max),A,25.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,9.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,8.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,7.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,15.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96921
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95697
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99689
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (Min),A,72.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (Max),A,51.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,82.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,11.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,52.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Min),A,70.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Max),A,174.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,119.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Min),A,115.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Max),A,195.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Min),A,35.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Max),A,105.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Min),A,137.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Max),A,199.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,14.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,16.07
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94165
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95889
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99536
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (Min),A,12.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (Max),A,71.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,53.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,39.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,99.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,73.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,41.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,83.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98444
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97458
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9787
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (Min),A,10.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (Max),A,46.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,20.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,69.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,71.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,53.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-60.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87955
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.43053
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96106
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (Max),A,25.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,8.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,7.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99002
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95825
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99695
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (Min),A,73.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (Max),A,57.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,85.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,10.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Min),A,68.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Max),A,151.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,118.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Min),A,111.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Max),A,204.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Min),A,41.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Max),A,94.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Min),A,108.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Max),A,175.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95843
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95282
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99768
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (Min),A,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (Max),A,69.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,48.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,44.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,79.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,37.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,70.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98367
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96164
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96912
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (Min),A,10.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (Max),A,48.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,23.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,63.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,58.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,44.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8725
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.48403
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88852
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (Min),A,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (Max),A,22.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,7.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98715
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94223
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99707
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (Min),A,61.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (Max),A,45.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,68.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,57.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Min),A,69.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Max),A,142.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,105.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Min),A,108.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Max),A,174.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Min),A,33.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Max),A,93.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Min),A,98.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Max),A,153.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T07:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,11.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96347
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96292
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99826
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (Min),A,13.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (Max),A,97.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,41.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,39.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,104.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,65.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,41.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,74.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98556
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95837
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96765
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (Min),A,11.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (Max),A,43.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,23.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,52.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,63.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,44.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86822
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.51452
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96109
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (Max),A,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,7.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98306
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95187
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99258
