Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (Min),A,53.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (Max),A,38.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,55.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,8.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Min),A,46.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Max),A,148.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,92.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Min),A,111.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Max),A,175.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Min),A,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Max),A,101.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Min),A,91.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Max),A,152.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,14.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95004
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94711
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99509
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (Min),A,20.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (Max),A,65.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,43.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,39.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,69.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,33.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,68.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99091
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95206
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96942
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (Min),A,10.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (Max),A,47.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,19.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,62.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,62.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,43.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86905
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.62579
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96146
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (Max),A,13.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,6.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,6.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97128
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97424
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98874
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (Min),A,53.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (Max),A,38.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,60.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Min),A,53.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Max),A,123.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,90.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Min),A,97.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Max),A,163.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Min),A,29.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Max),A,101.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Min),A,81.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Max),A,129.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9364
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94592
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99411
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (Min),A,15.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (Max),A,50.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,30.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,25.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,58.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,69.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9776
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94907
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96234
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (Min),A,8.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (Max),A,29.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,11.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-46.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86477
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.55886
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91705
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (Min),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (Max),A,15.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,6.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96802
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96185
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98618
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (Min),A,56.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (Max),A,31.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,64.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,11.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Min),A,33.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Max),A,112.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,67.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Min),A,74.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Max),A,123.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Min),A,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Max),A,77.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Min),A,63.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Max),A,117.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,25.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89673
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96484
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99564
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (Min),A,25.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (Max),A,76.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,51.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,27.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,72.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,81.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99472
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96365
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96857
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (Min),A,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (Max),A,33.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,24.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,53.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,59.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,46.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86743
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.48705
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96417
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (Min),A,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (Max),A,14.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,9.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,16.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96338
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96451
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98737
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (Min),A,41.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (Max),A,27.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,6.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Min),A,27.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Max),A,120.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,91.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Min),A,79.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Max),A,143.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Min),A,30.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Max),A,83.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Min),A,75.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Max),A,139.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,14.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93887
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95242
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99414
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (Min),A,15.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (Max),A,62.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,42.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,76.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,36.12
