Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,76.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9953
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98004
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95447
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (Min),A,12.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (Max),A,40.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,21.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,43.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,68.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8634
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.56023
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93011
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (Min),A,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (Max),A,10.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9527
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96808
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98816
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (Min),A,42.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (Max),A,25.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,48.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,17.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,35.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Min),A,30.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Max),A,98.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,65.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Min),A,79.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Max),A,136.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Min),A,30.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Max),A,105.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Min),A,84.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Max),A,139.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95752
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95145
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9939
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (Min),A,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (Max),A,64.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,39.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,62.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,80.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9917
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98227
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95654
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (Min),A,9.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (Max),A,40.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,18.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,59.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,57.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,35.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86191
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.5736
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91907
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (Min),A,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (Max),A,17.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,7.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,6.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95645
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96197
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98862
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (Min),A,46.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (Max),A,26.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Min),A,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Max),A,118.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Min),A,70.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Max),A,128.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Min),A,41.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Max),A,88.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Min),A,73.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Max),A,128.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T06:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90967
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9722
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9877
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (Min),A,9.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (Max),A,52.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,32.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,26.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,60.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,52.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,27.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,62.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9942
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98239
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95834
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (Min),A,10.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (Max),A,49.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,28.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,71.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,67.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86004
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.59252
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96188
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (Max),A,28.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,10.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,9.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,21.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95895
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96374
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9895
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (Min),A,48.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (Max),A,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,51.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,11.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,38.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Min),A,22.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Max),A,144.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Min),A,79.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Max),A,150.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Min),A,43.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Max),A,112.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Min),A,76.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Max),A,122.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,20.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92834
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98492
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97556
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (Min),A,17.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (Max),A,61.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,36.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,76.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,78.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,70.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99396
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95349
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96374
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (Min),A,12.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (Max),A,46.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,23.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,58.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,73.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8598
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.58352
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90069
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (Min),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (Max),A,19.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,8.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,6.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,6.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,15.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97012
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96765
