Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99222
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (Min),A,49.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (Max),A,33.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,45.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,12.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Min),A,23.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Max),A,123.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Min),A,89.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Max),A,143.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Min),A,28.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Max),A,131.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Min),A,77.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Max),A,136.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,20.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93164
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96637
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97702
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (Min),A,11.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (Max),A,49.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,28.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,33.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,75.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,30.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,60.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99155
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9263
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9624
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (Min),A,10.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (Max),A,39.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,46.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86181
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.6784
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9704
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (Max),A,23.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,9.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,8.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95007
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95624
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98929
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (Min),A,44.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (Max),A,30.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,35.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Min),A,39.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Max),A,118.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Min),A,92.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Max),A,133.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Min),A,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Max),A,81.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Min),A,76.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Max),A,122.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,14.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,17.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96344
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97754
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98151
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (Min),A,10.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (Max),A,97.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,32.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,31.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,111.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,75.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,37.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,69.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99387
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88229
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95749
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (Min),A,10.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (Max),A,44.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,24.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,58.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86307
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75418
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89093
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (Min),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (Max),A,13.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,9.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,23.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93463
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94037
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98517
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (Min),A,45.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (Max),A,27.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,6.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Min),A,30.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Max),A,148.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Min),A,89.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Max),A,181.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Min),A,27.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Max),A,88.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Min),A,82.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Max),A,124.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93997
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94073
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99292
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (Min),A,33.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (Max),A,79.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,48.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,26.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,95.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,41.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,85.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99603
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90838
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95969
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (Min),A,10.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (Max),A,45.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,29.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,60.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,52.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,43.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86703
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.47195
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96121
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (Max),A,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,16.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96979
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93344
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98685
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (Min),A,53.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (Max),A,39.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,61.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Min),A,45.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Max),A,141.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,98.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Min),A,99.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Max),A,195.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Min),A,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Max),A,76.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Min),A,89.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Max),A,132.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,19.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9509
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94751
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99344
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (Min),A,24.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (Max),A,60.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,40.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,66.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
