Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,32.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,67.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99677
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90808
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96292
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (Min),A,9.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (Max),A,49.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,26.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,64.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,55.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,36.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86746
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.6293
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.914
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (Min),A,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (Max),A,20.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,7.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98389
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95343
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98486
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (Min),A,50.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (Max),A,39.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,8.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Min),A,50.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Max),A,134.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,90.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Min),A,106.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Max),A,155.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Min),A,26.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Max),A,77.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Min),A,78.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Max),A,119.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T05:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90851
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95074
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9949
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (Min),A,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (Max),A,84.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,42.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,34.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,91.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,63.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99573
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96213
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95602
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (Min),A,9.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (Max),A,41.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,18.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,49.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,70.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-44.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86728
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.53445
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93518
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (Min),A,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (Max),A,13.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97937
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9632
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98514
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (Min),A,53.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (Max),A,36.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,62.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,10.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Min),A,55.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Max),A,133.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,86.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Min),A,109.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Max),A,179.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Min),A,28.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Max),A,86.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Min),A,71.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Max),A,107.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,22.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91464
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96686
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99734
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (Min),A,21.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (Max),A,70.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,39.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,32.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,86.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,29.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,60.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99573
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97049
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95853
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (Min),A,9.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (Max),A,42.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,19.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,65.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,56.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,43.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86429
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.54559
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94339
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (Min),A,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (Max),A,15.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97043
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94846
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98416
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (Min),A,50.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (Max),A,33.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,11.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Min),A,45.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Max),A,112.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,80.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Min),A,101.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Max),A,164.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Min),A,40.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Max),A,81.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Min),A,73.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Max),A,119.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91797
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92551
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99631
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (Min),A,18.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (Max),A,73.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,33.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,87.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,33.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,59.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99347
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96728
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95703
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (Min),A,10.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (Max),A,40.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,14.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,47.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,64.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.07
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86651
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.55926
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90753
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (Min),A,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (Max),A,29.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,11.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,9.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,10.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.82
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
