Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9714
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94055
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98471
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (Min),A,56.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (Max),A,38.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,64.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Min),A,43.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Max),A,157.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,77.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Min),A,95.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Max),A,172.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Min),A,42.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Max),A,89.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Min),A,70.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Max),A,113.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,18.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94046
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9346
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99512
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (Min),A,17.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (Max),A,59.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,36.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,72.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,68.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,59.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99506
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97446
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96057
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (Min),A,11.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (Max),A,36.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,16.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,55.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,63.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86456
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.55776
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97122
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (Min),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (Max),A,19.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,6.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98132
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94397
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98495
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (Min),A,53.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (Max),A,33.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,62.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,9.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Min),A,41.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Max),A,118.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,74.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Min),A,95.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Max),A,140.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Min),A,39.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Max),A,98.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Min),A,74.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Max),A,121.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,14.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91608
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93729
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99481
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (Min),A,19.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (Max),A,73.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,44.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,72.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,66.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99512
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96783
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96136
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (Min),A,12.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (Max),A,38.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,16.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,47.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,65.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86209
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.52483
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92776
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (Min),A,1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (Max),A,15.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,9.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98318
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94748
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98535
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (Min),A,52.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (Max),A,37.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,61.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,35.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Min),A,42.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Max),A,123.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Min),A,98.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Max),A,151.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Min),A,38.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Max),A,79.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Min),A,72.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Max),A,133.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,30.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94311
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8865
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99551
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (Min),A,29.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (Max),A,68.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,48.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,56.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,38.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,73.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99646
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96997
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95541
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (Min),A,12.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (Max),A,40.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,64.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.82
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-52.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86328
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.51305
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97385
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (Max),A,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,8.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,7.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,9.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96841
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96048
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98734
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (Min),A,54.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (Max),A,34.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,8.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,36.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Min),A,58.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Max),A,147.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,86.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Min),A,94.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Max),A,147.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Min),A,37.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Max),A,64.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Min),A,84.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Max),A,136.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T04:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91684
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93524
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99371
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (Min),A,24.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (Max),A,68.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,47.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,26.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,50.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.25
