Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,69.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99405
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96707
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95486
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (Min),A,10.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (Max),A,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,14.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,65.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8659
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.51315
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93323
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (Min),A,1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (Max),A,20.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,8.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,9.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,15.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97131
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94568
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98218
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (Min),A,48.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (Max),A,36.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,55.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,10.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Min),A,43.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Max),A,123.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Min),A,86.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Max),A,154.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Min),A,35.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Max),A,79.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Min),A,75.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Max),A,125.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,16.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94125
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94128
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98389
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (Min),A,18.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (Max),A,77.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,33.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,88.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,59.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99487
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96381
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.961
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (Min),A,11.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (Max),A,35.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,16.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,48.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,49.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86313
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.5516
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97098
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (Max),A,21.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,8.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,7.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9761
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93964
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98279
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (Min),A,50.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (Max),A,34.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,8.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Min),A,44.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Max),A,124.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,73.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Min),A,93.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Max),A,169.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Min),A,36.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Max),A,65.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Min),A,74.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Max),A,117.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93094
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92789
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99347
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (Min),A,22.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (Max),A,57.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,38.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,55.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,67.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99524
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97717
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96106
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (Min),A,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (Max),A,35.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,18.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,62.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,64.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86322
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.56072
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92773
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (Min),A,1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (Max),A,14.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,9.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98624
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94235
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98468
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (Min),A,58.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (Max),A,35.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,67.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,7.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Min),A,43.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Max),A,104.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Min),A,93.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Max),A,149.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Min),A,40.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Max),A,86.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Min),A,68.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Max),A,121.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,27.32
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,18.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91891
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94095
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99643
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (Min),A,15.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (Max),A,75.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,42.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,30.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,82.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,56.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,62.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99606
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9722
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96533
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (Min),A,10.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (Max),A,35.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,19.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,61.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-44.68
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85937
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90561
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97348
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (Min),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (Max),A,20.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,8.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,6.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,9.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
