Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98431
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9559
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98666
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (Min),A,59.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (Max),A,37.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,68.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,8.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Min),A,43.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Max),A,119.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Min),A,105.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Max),A,173.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Min),A,49.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Max),A,99.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Min),A,72.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Max),A,122.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,22.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91675
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9386
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99625
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (Min),A,20.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (Max),A,88.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,41.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,26.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,99.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,59.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9949
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97519
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97818
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (Min),A,9.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (Max),A,30.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,13.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,58.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,53.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,43.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86368
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.57357
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95023
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (Min),A,1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (Max),A,15.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,6.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,8.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97333
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97537
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98526
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (Min),A,58.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (Max),A,33.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,66.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,9.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Min),A,45.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Max),A,136.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,80.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Min),A,92.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Max),A,183.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Min),A,42.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Max),A,80.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Min),A,62.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Max),A,123.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92517
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87558
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99442
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (Min),A,38.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (Max),A,67.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,50.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,30.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,65.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,63.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99612
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97925
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96823
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (Min),A,11.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (Max),A,37.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,18.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,59.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,54.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86383
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.52523
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96927
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (Min),A,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (Max),A,16.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,7.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,6.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,8.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,15.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97754
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95871
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98462
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (Min),A,49.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (Max),A,33.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,59.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,11.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Min),A,56.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Max),A,123.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,84.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Min),A,101.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Max),A,145.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Min),A,41.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Max),A,70.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Min),A,68.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Max),A,123.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T03:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.43
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9245
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.897
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99307
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (Min),A,41.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (Max),A,70.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,55.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,36.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,61.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,16.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,37.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,74.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99728
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97784
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96411
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (Min),A,12.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (Max),A,38.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,21.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,42.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,55.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,70.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-47.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86465
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.50442
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96814
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (Min),A,1.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (Max),A,14.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,6.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98575
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94653
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98373
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (Min),A,47.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (Max),A,36.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,56.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,8.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Min),A,56.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Max),A,134.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,93.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Min),A,113.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Max),A,157.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Min),A,36.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Max),A,83.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Min),A,84.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Max),A,133.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,30.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90457
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94253
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99557
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (Min),A,27.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (Max),A,73.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,53.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,33.62
