Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,66.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,63.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99677
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98111
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96356
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (Min),A,13.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (Max),A,30.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,22.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,51.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,54.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-44.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.867
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.5129
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93445
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (Min),A,1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (Max),A,16.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,8.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98285
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94302
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9848
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (Min),A,47.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (Max),A,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,56.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,8.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Min),A,54.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Max),A,122.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,93.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Min),A,109.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Max),A,165.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Min),A,36.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Max),A,78.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Min),A,71.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Max),A,120.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,14.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93796
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93213
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99411
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (Min),A,27.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (Max),A,78.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,47.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,61.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,82.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99524
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97983
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9588
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (Min),A,10.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (Max),A,33.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,17.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,58.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,55.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86014
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.52093
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97009
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (Max),A,15.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,9.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,16.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96643
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94504
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98947
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (Min),A,55.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (Max),A,37.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,7.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Min),A,56.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Max),A,115.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Min),A,91.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Max),A,150.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Min),A,41.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Max),A,69.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Min),A,72.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Max),A,141.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,14.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95309
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91409
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9689
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (Min),A,10.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (Max),A,55.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,28.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,69.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,60.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,67.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99344
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98041
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96146
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (Min),A,9.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (Max),A,42.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,15.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,45.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,70.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-49.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86282
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.58468
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9274
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (Min),A,1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (Max),A,23.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,9.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,8.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,9.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97903
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96573
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98404
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (Min),A,53.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (Max),A,38.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,61.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,11.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Min),A,33.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Max),A,122.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,64.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Min),A,97.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Max),A,148.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Min),A,39.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Max),A,92.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Min),A,68.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Max),A,114.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,21.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9335
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93347
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97534
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (Min),A,20.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (Max),A,92.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,42.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,94.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,31.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,73.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99396
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97754
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96445
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (Min),A,10.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (Max),A,34.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,60.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,42.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86313
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.536
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96921
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (Min),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (Max),A,15.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,6.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,9.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
