Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97601
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96518
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9841
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (Min),A,49.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (Max),A,37.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,10.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Min),A,39.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Max),A,134.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Min),A,99.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Max),A,177.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Min),A,42.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Max),A,74.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Min),A,79.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Max),A,130.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,16.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94363
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87985
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98483
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (Min),A,20.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (Max),A,57.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,40.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,58.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,33.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,64.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99722
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97073
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9566
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (Min),A,9.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (Max),A,44.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,75.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,53.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86178
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.5314
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93356
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (Min),A,1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (Max),A,16.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,9.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97745
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95068
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98642
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (Min),A,51.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (Max),A,36.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,59.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,9.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Min),A,46.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Max),A,116.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,82.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Min),A,98.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Max),A,166.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Min),A,41.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Max),A,71.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Min),A,78.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Max),A,123.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T02:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,21.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91244
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93191
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99576
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (Min),A,32.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (Max),A,80.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,51.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,90.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,26.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,30.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,66.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.996
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97824
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96646
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (Min),A,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (Max),A,41.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,17.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,58.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,69.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86438
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.50634
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97259
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (Min),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (Max),A,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,9.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.32
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97638
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96069
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98831
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (Min),A,54.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (Max),A,37.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,61.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,6.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Min),A,55.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Max),A,131.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,88.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Min),A,93.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Max),A,182.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Min),A,40.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Max),A,82.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Min),A,78.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Max),A,125.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,18.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92169
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94101
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99359
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (Min),A,35.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (Max),A,70.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,50.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,82.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,38.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,72.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99496
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96997
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97006
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (Min),A,9.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (Max),A,39.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,16.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,58.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,66.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85895
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.52358
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94525
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (Min),A,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (Max),A,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,8.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97571
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96725
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98611
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (Min),A,39.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (Max),A,29.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,46.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,7.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Min),A,35.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Max),A,107.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Min),A,91.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Max),A,155.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Min),A,30.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Max),A,85.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Min),A,86.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Max),A,125.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91131
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94458
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99295
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (Min),A,33.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (Max),A,86.0
