Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,51.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,95.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,34.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,76.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99274
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9754
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96341
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (Min),A,9.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (Max),A,42.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,15.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,67.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-47.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86236
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.63357
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97049
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (Max),A,16.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,6.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9798
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97082
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9859
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (Min),A,48.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (Max),A,35.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Min),A,46.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Max),A,113.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,80.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Min),A,93.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Max),A,158.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Min),A,42.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Max),A,81.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Min),A,81.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Max),A,137.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,23.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92914
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92499
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99493
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (Min),A,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (Max),A,88.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,38.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,25.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,101.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,64.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,40.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,69.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99414
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97638
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96054
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (Min),A,9.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (Max),A,41.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,59.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,69.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86563
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74575
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96378
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (Min),A,1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (Max),A,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97635
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9599
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98462
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (Min),A,55.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (Max),A,39.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,64.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,9.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Min),A,33.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Max),A,142.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Min),A,98.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Max),A,192.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Min),A,37.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Max),A,102.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Min),A,86.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Max),A,120.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,16.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90442
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94214
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9877
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (Min),A,29.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (Max),A,78.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,48.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,27.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,87.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,37.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,77.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99646
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97266
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95688
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (Min),A,10.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (Max),A,44.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,69.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,52.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86673
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.50869
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93603
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (Min),A,1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (Max),A,15.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,6.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.82
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97357
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94113
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98535
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (Min),A,59.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (Max),A,38.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,67.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,10.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Min),A,49.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Max),A,130.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,87.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Min),A,100.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Max),A,181.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Min),A,41.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Max),A,81.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Min),A,80.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Max),A,129.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,21.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95505
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85226
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99005
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (Min),A,31.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (Max),A,59.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,40.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,50.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,33.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,68.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99658
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97919
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95639
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (Min),A,12.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (Max),A,37.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,18.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,48.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,68.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-46.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86529
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.53655
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97024
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (Max),A,14.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,9.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
