Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97379
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94293
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98544
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (Min),A,47.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (Max),A,35.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,9.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Min),A,49.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Max),A,102.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,76.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Min),A,94.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Max),A,139.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Min),A,40.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Max),A,80.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Min),A,79.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Max),A,118.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T01:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92511
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95407
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99753
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (Min),A,25.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (Max),A,72.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,45.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,73.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,39.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,71.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99643
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97473
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.966
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (Min),A,10.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (Max),A,42.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,46.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,71.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86603
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.51461
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94229
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (Min),A,1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (Max),A,27.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,10.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,9.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,9.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97421
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95145
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98972
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (Min),A,52.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (Max),A,38.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,11.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.02
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.42
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Min),A,50.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Max),A,138.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Min),A,103.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Max),A,155.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Min),A,43.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Max),A,87.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Min),A,86.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Max),A,143.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,22.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91681
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94516
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99783
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (Min),A,43.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (Max),A,65.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,53.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,30.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,60.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,45.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,72.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99127
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92816
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95721
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (Min),A,9.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (Max),A,38.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,15.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,50.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-51.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86883
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.45776
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97263
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (Min),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (Max),A,22.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,8.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,7.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,9.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,16.07
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97159
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95679
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98883
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (Min),A,55.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (Max),A,37.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,9.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.86
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.78
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.41
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.78
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Min),A,57.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Max),A,148.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Min),A,88.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Max),A,142.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Min),A,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Max),A,71.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Min),A,93.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Max),A,129.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92792
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95276
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99719
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (Min),A,38.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (Max),A,68.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,49.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,32.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,69.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,41.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,66.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98163
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93863
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95691
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (Min),A,9.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (Max),A,26.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,14.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,52.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,43.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-44.68
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86932
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.4638
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96097
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (Min),A,1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (Max),A,15.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,9.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,21.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97562
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96591
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98657
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (Min),A,62.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (Max),A,40.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,72.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,7.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Min),A,61.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Max),A,124.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,94.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Min),A,87.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Max),A,144.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Min),A,33.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Max),A,63.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Min),A,88.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Max),A,123.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,30.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92233
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94009
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98483
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
