Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (Min),A,17.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (Max),A,91.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,39.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,33.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,109.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,40.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,65.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98544
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93445
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96246
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (Min),A,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (Max),A,30.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,44.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86453
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.5162
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93439
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (Min),A,1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (Max),A,14.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,7.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96567
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96594
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98471
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (Min),A,55.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (Max),A,29.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,64.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,11.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Min),A,50.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Max),A,125.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,79.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Min),A,87.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Max),A,159.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Min),A,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Max),A,63.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Min),A,88.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Max),A,119.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,18.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,19.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94922
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95514
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98785
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (Min),A,22.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (Max),A,55.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,39.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,54.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,67.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,40.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,63.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.987
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93552
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97058
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (Min),A,10.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (Max),A,28.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,14.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,43.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86007
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.51666
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96997
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (Min),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (Max),A,15.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,9.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,24.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94833
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96716
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98624
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (Min),A,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (Max),A,26.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,41.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,9.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Min),A,40.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Max),A,125.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,77.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Min),A,74.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Max),A,118.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Min),A,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Max),A,87.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Min),A,90.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Max),A,124.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,22.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93536
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91763
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98526
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (Min),A,33.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (Max),A,93.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,49.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,30.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,105.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,42.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,72.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98923
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93616
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96307
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (Min),A,10.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (Max),A,33.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,14.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,44.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,56.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-44.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86172
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.48876
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92459
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (Min),A,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (Max),A,15.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,9.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.952
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96329
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98422
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (Min),A,38.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (Max),A,27.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,11.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Min),A,47.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Max),A,138.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,87.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Min),A,84.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Max),A,153.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Min),A,28.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Max),A,72.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Min),A,92.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Max),A,129.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-27T00:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9436
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93225
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96426
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (Min),A,10.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (Max),A,65.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,18.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,82.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,33.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,48.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97931
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83291
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97604
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (Min),A,13.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (Max),A,27.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,16.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8471
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7022
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96527
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (Min),A,0.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (Max),A,15.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,6.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
