Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97516
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95758
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99374
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (Min),A,41.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (Max),A,30.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,9.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Min),A,45.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Max),A,98.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,63.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Min),A,51.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Max),A,127.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Min),A,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Max),A,56.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Min),A,83.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Max),A,111.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,21.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,15.57
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92486
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89212
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97446
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (Min),A,17.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (Max),A,71.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,41.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,47.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,75.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9801
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8851
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97198
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (Min),A,8.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (Max),A,27.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,15.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,36.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85339
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80609
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96484
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (Min),A,0.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (Max),A,13.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,7.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98697
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96143
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9935
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (Min),A,50.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (Max),A,32.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,7.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Min),A,46.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Max),A,118.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,81.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Min),A,67.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Max),A,107.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Min),A,27.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Max),A,59.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Min),A,88.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Max),A,145.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,18.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,18.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93597
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9162
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96408
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (Min),A,28.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (Max),A,56.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,41.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,49.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,45.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,63.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97665
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82992
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97827
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (Min),A,10.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (Max),A,31.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,18.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,41.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-50.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85418
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.50433
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98013
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (Min),A,2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (Max),A,15.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9877
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96616
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99384
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (Min),A,47.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (Max),A,34.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,11.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Min),A,64.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Max),A,109.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Min),A,62.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Max),A,117.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Min),A,27.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Max),A,50.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Min),A,100.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Max),A,134.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,19.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92786
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95465
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98175
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (Min),A,31.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (Max),A,68.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,47.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,61.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,46.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,78.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97101
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8634
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98373
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (Min),A,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (Max),A,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,19.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,32.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,41.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-52.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8504
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.50219
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91489
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (Max),A,15.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,2.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97217
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96854
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99405
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (Min),A,37.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (Max),A,28.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,13.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Min),A,62.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Max),A,129.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Min),A,57.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Max),A,101.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Min),A,27.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Max),A,52.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Min),A,106.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Max),A,162.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,18.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.93
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93054
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9284
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98993
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
