Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (Min),A,48.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (Max),A,90.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,59.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,25.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,94.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,63.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,83.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97375
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87198
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98358
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (Min),A,11.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (Max),A,40.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,20.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,50.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85577
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.45193
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98025
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (Max),A,17.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97543
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96078
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9939
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (Min),A,44.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (Max),A,32.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,47.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,11.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,38.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Min),A,92.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Max),A,142.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,108.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Min),A,63.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Max),A,149.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Min),A,27.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Max),A,50.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Min),A,127.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Max),A,150.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,20.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93396
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8902
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99426
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (Min),A,33.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (Max),A,79.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,56.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,88.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,37.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,81.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98505
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87713
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98379
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (Min),A,10.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (Max),A,40.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,22.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,57.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,50.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-60.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85916
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.44427
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91452
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (Max),A,15.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,2.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98199
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94623
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9938
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (Min),A,46.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (Max),A,34.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,51.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,7.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Min),A,65.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Max),A,143.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,106.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Min),A,74.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Max),A,133.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Min),A,27.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Max),A,49.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Min),A,96.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Max),A,163.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T23:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,19.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92523
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93384
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96863
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (Min),A,29.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (Max),A,64.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,38.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,32.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,67.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,23.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,32.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,59.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98044
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86526
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98456
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (Min),A,10.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (Max),A,38.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,20.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,32.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,51.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86014
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.50201
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98004
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (Min),A,2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (Max),A,25.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,9.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,8.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,7.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97195
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95563
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9938
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (Min),A,54.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (Max),A,33.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,52.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Min),A,61.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Max),A,161.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,90.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Min),A,83.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Max),A,133.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Min),A,21.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Max),A,60.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Min),A,94.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Max),A,148.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,21.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94937
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94656
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98285
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (Min),A,22.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (Max),A,64.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,42.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,84.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,23.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,36.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,76.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9783
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89065
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98538
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (Min),A,13.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (Max),A,40.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,18.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,41.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-55.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85739
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.49996
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91943
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (Max),A,28.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,11.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,9.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,7.75
