Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98129
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96817
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99332
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (Min),A,49.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (Max),A,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Min),A,55.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Max),A,166.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,88.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Min),A,78.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Max),A,131.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Min),A,28.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Max),A,63.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Min),A,99.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Max),A,148.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97235
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94144
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98785
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (Min),A,18.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (Max),A,62.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,40.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,27.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,74.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,72.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,34.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,77.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97476
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92602
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98645
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (Min),A,11.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (Max),A,39.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,18.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,54.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85391
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.52132
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97525
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (Max),A,15.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9715
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99649
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99515
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (Min),A,42.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (Max),A,25.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,39.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.41
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Min),A,39.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Max),A,127.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Min),A,62.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Max),A,125.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Min),A,28.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Max),A,100.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Min),A,95.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Max),A,165.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,18.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94589
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95608
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99249
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (Min),A,43.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (Max),A,76.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,56.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,38.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,68.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,55.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,83.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9743
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92978
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98477
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (Min),A,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (Max),A,27.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,16.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,42.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-48.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85605
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.47774
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98181
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (Max),A,16.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,6.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98126
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98694
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99579
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (Min),A,41.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (Max),A,27.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Min),A,68.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Max),A,128.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,99.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Min),A,80.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Max),A,125.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Min),A,38.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Max),A,69.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Min),A,122.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Max),A,177.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96365
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95554
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99637
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (Min),A,38.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (Max),A,82.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,54.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,42.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,72.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,45.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,91.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97391
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94125
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98352
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (Min),A,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (Max),A,33.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,16.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,42.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,42.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85867
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.4634
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94827
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (Max),A,15.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,6.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,5.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,7.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98947
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96365
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99612
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (Min),A,48.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (Max),A,37.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Min),A,64.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Max),A,157.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,103.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Min),A,88.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Max),A,131.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Min),A,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Max),A,67.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Min),A,123.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Max),A,176.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.37
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94516
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95593
