Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9982
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (Min),A,55.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (Max),A,91.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,68.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,38.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,79.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,66.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,98.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96744
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92911
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98376
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (Min),A,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (Max),A,37.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,17.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,33.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-55.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85617
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.42052
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98001
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (Min),A,2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (Max),A,25.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,3.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,9.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,8.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97089
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95834
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99582
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (Min),A,52.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (Max),A,39.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,11.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Min),A,92.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Max),A,190.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,123.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Min),A,82.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Max),A,125.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Min),A,31.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Max),A,53.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Min),A,138.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Max),A,182.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T22:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,19.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93829
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95413
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9989
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (Min),A,47.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (Max),A,97.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,68.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,41.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,90.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,26.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,45.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,105.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97183
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92807
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9841
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (Min),A,12.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (Max),A,36.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,16.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,44.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-59.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85904
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.43047
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91403
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (Max),A,17.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,2.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,6.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98169
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93909
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99582
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (Min),A,46.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (Max),A,38.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,7.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Min),A,85.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Max),A,178.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,120.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Min),A,94.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Max),A,146.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Min),A,32.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Max),A,53.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Min),A,122.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Max),A,187.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:50:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,14.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94897
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95526
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99429
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (Min),A,33.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (Max),A,85.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,58.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,58.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,83.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,39.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,92.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97916
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92547
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98489
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (Min),A,10.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (Max),A,27.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,17.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,42.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-59.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8555
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.46111
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97952
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (Min),A,2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (Max),A,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,5.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,3.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97842
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94809
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99591
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (Min),A,49.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (Max),A,37.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,7.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Min),A,87.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Max),A,146.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,112.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Min),A,100.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Max),A,145.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Min),A,30.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Max),A,72.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Min),A,116.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Max),A,173.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:40:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,19.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96176
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96402
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98676
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (Min),A,22.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (Max),A,92.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,49.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,48.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,115.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,46.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,50.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,95.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98422
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93127
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98425
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (Min),A,11.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (Max),A,30.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,16.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,48.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-51.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86105
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.47854
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91376
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (Max),A,14.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,2.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
