Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.87
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98257
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95727
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99557
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (Min),A,52.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (Max),A,39.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,49.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,8.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,56.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.55
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Min),A,70.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Max),A,140.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Min),A,106.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Max),A,173.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Min),A,33.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Max),A,67.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Min),A,123.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Max),A,172.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:30:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,16.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.81
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96783
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97528
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98679
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (Min),A,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (Max),A,71.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,49.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,54.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,103.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,79.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,47.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,85.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98407
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92807
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98486
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (Min),A,11.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (Max),A,39.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,17.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,45.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,42.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-44.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85977
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.47781
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97955
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (Min),A,2.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (Max),A,27.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,10.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,9.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,8.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98364
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96518
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99561
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (Min),A,51.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (Max),A,38.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Min),A,50.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Max),A,169.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,103.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Min),A,115.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Max),A,165.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Min),A,35.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Max),A,97.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Min),A,121.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Max),A,170.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:20:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96738
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98721
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99313
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (Min),A,16.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (Max),A,89.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,42.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,49.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,123.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,56.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,42.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,88.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98264
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92902
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98425
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (Min),A,11.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (Max),A,26.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,17.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,34.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,30.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,43.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85562
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.50405
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97943
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (Min),A,2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (Max),A,14.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,4.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,6.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.43
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97302
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96359
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99686
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (Min),A,58.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (Max),A,44.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,10.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Min),A,64.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Max),A,143.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,100.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Min),A,96.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Max),A,173.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Min),A,36.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Max),A,85.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Min),A,120.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Max),A,179.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:10:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98221
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96292
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99631
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (Min),A,31.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (Max),A,114.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,62.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,53.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,137.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,50.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,55.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,113.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98474
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92886
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98489
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (Min),A,10.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (Max),A,37.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,19.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,48.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,33.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,55.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.31
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-49.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85995
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.42501
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91638
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (Min),A,0.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (Max),A,11.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,2.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,4.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,5.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98383
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9556
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99557
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (Min),A,48.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (Max),A,40.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,10.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.62
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Min),A,82.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Max),A,164.75
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,119.25
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Min),A,108.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Max),A,195.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Min),A,31.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Max),A,76.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.38
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Min),A,127.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Max),A,194.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.12
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T21:00:00.000+00:00,ambient,,Temperature,C,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.63
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.88
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
936444,STOCKWELL HEAD HINCKLEY B297,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
